,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/1/20 0:00,33.1 ,23.5 ,25.7 ,33.4 ,28.0 ,28.8 ,23.9 ,33.9 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 1:00,33.1 ,23.6 ,25.7 ,33.4 ,28.0 ,28.8 ,23.9 ,33.9 ,28.0 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 2:00,33.1 ,23.5 ,25.7 ,33.4 ,28.0 ,28.8 ,23.9 ,33.9 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 3:00,33.1 ,23.5 ,25.7 ,33.3 ,28.0 ,28.8 ,23.9 ,33.8 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 4:00,33.1 ,23.5 ,25.7 ,33.3 ,28.0 ,28.7 ,23.9 ,33.8 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 5:00,33.0 ,23.5 ,25.7 ,33.3 ,28.0 ,28.7 ,23.9 ,33.8 ,28.0 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 6:00,33.0 ,23.5 ,25.6 ,33.3 ,28.0 ,28.7 ,23.9 ,33.8 ,28.0 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 7:00,33.0 ,23.5 ,25.7 ,33.3 ,28.0 ,28.7 ,23.9 ,33.8 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 8:00,33.0 ,23.5 ,25.6 ,33.3 ,28.0 ,28.7 ,23.9 ,33.8 ,27.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 9:00,32.9 ,23.5 ,25.6 ,33.3 ,28.0 ,28.7 ,23.8 ,33.8 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 10:00,32.9 ,23.5 ,25.6 ,33.3 ,28.0 ,28.7 ,23.8 ,33.8 ,27.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 11:00,32.9 ,23.5 ,25.6 ,33.2 ,27.9 ,28.7 ,23.8 ,33.7 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 12:00,32.9 ,23.5 ,25.6 ,33.2 ,27.9 ,28.7 ,23.8 ,33.7 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 13:00,32.9 ,23.4 ,25.6 ,33.2 ,27.9 ,28.6 ,23.8 ,33.7 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 14:00,32.9 ,23.4 ,25.6 ,33.2 ,27.9 ,28.6 ,23.8 ,33.7 ,27.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 15:00,32.9 ,23.4 ,25.6 ,33.2 ,27.9 ,28.6 ,23.8 ,33.7 ,27.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 16:00,32.9 ,23.3 ,25.5 ,33.2 ,27.9 ,28.6 ,23.8 ,33.7 ,27.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 17:00,32.9 ,23.3 ,25.5 ,33.1 ,27.9 ,28.6 ,23.7 ,33.7 ,27.8 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 18:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.6 ,27.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 19:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.6 ,27.8 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 20:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.6 ,27.8 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 21:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.6 ,27.8 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/20 22:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.6 ,27.8 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/20 23:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.6 ,27.8 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 0:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.5 ,27.8 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 1:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.5 ,27.8 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 2:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.5 ,27.8 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 3:00,32.8 ,23.3 ,25.5 ,33.1 ,27.8 ,28.5 ,23.7 ,33.5 ,27.8 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 4:00,32.8 ,23.3 ,25.4 ,33.1 ,27.8 ,28.5 ,23.7 ,33.5 ,27.8 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 5:00,32.8 ,23.3 ,25.4 ,33.1 ,27.8 ,28.5 ,23.6 ,33.5 ,27.8 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 6:00,32.8 ,23.3 ,25.4 ,33.0 ,27.8 ,28.5 ,23.6 ,33.5 ,27.7 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 7:00,32.8 ,23.2 ,25.4 ,33.0 ,27.8 ,28.5 ,23.6 ,33.5 ,27.7 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 8:00,32.7 ,23.2 ,25.4 ,33.0 ,27.8 ,28.5 ,23.6 ,33.4 ,27.7 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 9:00,32.7 ,23.2 ,25.4 ,33.0 ,27.8 ,28.5 ,23.6 ,33.4 ,27.7 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 10:00,32.7 ,23.2 ,25.4 ,32.9 ,27.7 ,28.4 ,23.5 ,33.4 ,27.7 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 11:00,32.7 ,23.2 ,25.4 ,32.9 ,27.7 ,28.4 ,23.5 ,33.4 ,27.6 ,2.1 ,3.8 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 12:00,32.7 ,23.1 ,25.4 ,32.9 ,27.7 ,28.4 ,23.5 ,33.3 ,27.6 ,2.1 ,3.8 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 13:00,32.7 ,23.1 ,25.4 ,32.9 ,27.7 ,28.5 ,23.6 ,33.3 ,27.6 ,2.1 ,3.8 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 14:00,32.6 ,23.1 ,25.4 ,32.9 ,27.7 ,28.4 ,23.5 ,33.3 ,27.6 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 15:00,32.6 ,23.1 ,25.4 ,32.9 ,27.7 ,28.4 ,23.5 ,33.3 ,27.6 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 16:00,32.6 ,23.1 ,25.3 ,32.9 ,27.7 ,28.4 ,23.5 ,33.3 ,27.6 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 17:00,32.6 ,23.1 ,25.3 ,32.9 ,27.7 ,28.4 ,23.5 ,33.3 ,27.6 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 18:00,32.6 ,23.1 ,25.3 ,32.9 ,27.7 ,28.4 ,23.4 ,33.3 ,27.6 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 19:00,32.6 ,23.1 ,25.3 ,32.9 ,27.7 ,28.4 ,23.4 ,33.3 ,27.6 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 20:00,32.5 ,23.1 ,25.3 ,32.8 ,27.7 ,28.4 ,23.4 ,33.2 ,27.6 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 21:00,32.5 ,23.1 ,25.3 ,32.8 ,27.7 ,28.4 ,23.4 ,33.2 ,27.5 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/21 22:00,32.5 ,23.1 ,25.3 ,32.8 ,27.7 ,28.4 ,23.4 ,33.2 ,27.5 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/21 23:00,32.5 ,23.1 ,25.3 ,32.8 ,27.7 ,28.3 ,23.4 ,33.2 ,27.5 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 0:00,32.5 ,23.1 ,25.3 ,32.8 ,27.7 ,28.3 ,23.5 ,33.2 ,27.5 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 1:00,32.5 ,23.1 ,25.3 ,32.8 ,27.7 ,28.4 ,23.5 ,33.2 ,27.5 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 2:00,32.5 ,23.1 ,25.3 ,32.8 ,27.8 ,28.4 ,23.5 ,33.2 ,27.5 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 3:00,32.4 ,23.1 ,25.3 ,32.7 ,27.7 ,28.3 ,23.4 ,33.1 ,27.5 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 4:00,32.4 ,23.1 ,25.3 ,32.7 ,27.7 ,28.3 ,23.4 ,33.1 ,27.5 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 5:00,32.4 ,23.0 ,25.3 ,32.7 ,27.7 ,28.3 ,23.4 ,33.1 ,27.4 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 6:00,32.4 ,23.0 ,25.2 ,32.7 ,27.7 ,28.3 ,23.3 ,33.1 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 7:00,32.4 ,22.9 ,25.2 ,32.7 ,27.7 ,28.3 ,23.3 ,33.1 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 8:00,32.4 ,22.9 ,25.2 ,32.7 ,27.7 ,28.2 ,23.3 ,33.1 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 9:00,32.4 ,22.9 ,25.2 ,32.7 ,27.7 ,28.2 ,23.3 ,33.1 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 10:00,32.3 ,22.9 ,25.1 ,32.6 ,27.7 ,28.3 ,23.3 ,33.1 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 11:00,32.3 ,22.9 ,25.2 ,32.6 ,27.7 ,28.2 ,23.3 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 12:00,32.3 ,22.9 ,25.1 ,32.6 ,27.7 ,28.2 ,23.3 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 13:00,32.3 ,22.9 ,25.1 ,32.6 ,27.7 ,28.2 ,23.3 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 14:00,32.3 ,22.9 ,25.1 ,32.6 ,27.7 ,28.1 ,23.2 ,32.9 ,27.4 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 15:00,32.3 ,22.9 ,25.1 ,32.6 ,27.6 ,28.1 ,23.2 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 16:00,32.3 ,22.9 ,25.1 ,32.6 ,27.6 ,28.1 ,23.2 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 17:00,32.3 ,22.9 ,25.1 ,32.5 ,27.6 ,28.1 ,23.2 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 18:00,32.2 ,22.9 ,25.1 ,32.5 ,27.6 ,28.1 ,23.2 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 19:00,32.3 ,23.1 ,25.1 ,32.5 ,27.6 ,28.1 ,23.2 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 20:00,32.2 ,22.9 ,25.1 ,32.5 ,27.6 ,28.1 ,23.2 ,33.0 ,27.4 ,2.1 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/22 21:00,32.3 ,22.9 ,25.1 ,32.5 ,27.6 ,28.1 ,23.2 ,33.0 ,27.4 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 22:00,32.3 ,22.9 ,25.1 ,32.5 ,27.6 ,28.0 ,23.2 ,32.9 ,27.4 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/22 23:00,32.2 ,22.9 ,25.1 ,32.5 ,27.6 ,28.0 ,23.2 ,32.9 ,27.4 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 0:00,32.2 ,22.9 ,25.1 ,32.5 ,27.6 ,28.0 ,23.2 ,32.9 ,27.4 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 1:00,32.2 ,22.9 ,25.0 ,32.5 ,27.6 ,28.0 ,23.2 ,32.9 ,27.4 ,2.1 ,3.8 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/23 2:00,32.2 ,22.9 ,25.0 ,32.5 ,27.6 ,28.0 ,23.2 ,32.9 ,27.4 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 3:00,32.2 ,22.9 ,25.1 ,32.5 ,27.6 ,28.0 ,23.1 ,32.9 ,27.4 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 4:00,32.2 ,22.9 ,25.1 ,32.5 ,27.6 ,28.0 ,23.2 ,32.9 ,27.4 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 5:00,32.2 ,22.9 ,25.0 ,32.4 ,27.6 ,28.0 ,23.1 ,32.9 ,27.3 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 6:00,32.2 ,22.9 ,25.0 ,32.4 ,27.6 ,28.0 ,23.1 ,32.9 ,27.3 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 7:00,32.2 ,22.9 ,25.0 ,32.4 ,27.6 ,28.0 ,23.1 ,32.8 ,27.3 ,2.1 ,3.8 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/23 8:00,32.2 ,22.9 ,25.0 ,32.4 ,27.6 ,28.0 ,23.2 ,32.8 ,27.3 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 9:00,32.1 ,22.8 ,25.0 ,32.4 ,27.6 ,28.0 ,23.1 ,32.8 ,27.3 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 10:00,32.1 ,22.9 ,25.0 ,32.4 ,27.6 ,28.0 ,23.1 ,32.8 ,27.3 ,2.1 ,3.8 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 11:00,32.1 ,22.9 ,25.0 ,32.4 ,27.5 ,28.0 ,23.1 ,32.8 ,27.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 12:00,32.1 ,22.9 ,25.0 ,32.4 ,27.5 ,27.9 ,23.1 ,32.8 ,27.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 13:00,32.1 ,22.9 ,25.0 ,32.4 ,27.5 ,27.9 ,23.1 ,32.8 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 14:00,32.1 ,22.9 ,25.0 ,32.3 ,27.5 ,27.9 ,23.1 ,32.7 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 15:00,32.1 ,23.0 ,25.1 ,32.3 ,27.5 ,27.9 ,23.1 ,32.7 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/23 16:00,32.1 ,22.9 ,25.0 ,32.3 ,27.5 ,27.9 ,23.1 ,32.7 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 17:00,32.1 ,22.9 ,25.0 ,32.3 ,27.4 ,27.9 ,23.0 ,32.7 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 18:00,32.0 ,22.8 ,25.0 ,32.3 ,27.4 ,27.9 ,23.0 ,32.7 ,27.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 19:00,32.0 ,22.8 ,24.9 ,32.3 ,27.4 ,27.9 ,23.0 ,32.7 ,27.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 20:00,32.0 ,22.8 ,24.9 ,32.3 ,27.4 ,27.9 ,23.0 ,32.7 ,27.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 21:00,32.0 ,22.8 ,25.0 ,32.3 ,27.4 ,27.9 ,23.0 ,32.6 ,27.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 22:00,32.0 ,22.8 ,25.0 ,32.3 ,27.4 ,27.9 ,23.0 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/23 23:00,32.0 ,22.9 ,25.0 ,32.3 ,27.4 ,27.9 ,23.0 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 0:00,32.0 ,22.8 ,25.0 ,32.3 ,27.4 ,27.9 ,23.0 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 1:00,32.0 ,22.8 ,25.0 ,32.3 ,27.4 ,27.9 ,23.0 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 2:00,32.0 ,22.8 ,25.0 ,32.2 ,27.4 ,27.9 ,22.9 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 3:00,31.9 ,22.8 ,24.9 ,32.2 ,27.4 ,27.9 ,22.9 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 4:00,31.9 ,22.8 ,25.0 ,32.2 ,27.4 ,27.9 ,22.9 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 5:00,31.9 ,22.8 ,25.0 ,32.2 ,27.4 ,27.9 ,23.0 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 6:00,31.9 ,22.8 ,25.0 ,32.2 ,27.4 ,27.9 ,22.9 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 7:00,31.9 ,22.8 ,25.0 ,32.2 ,27.4 ,27.9 ,22.9 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 8:00,31.9 ,22.8 ,24.9 ,32.2 ,27.3 ,27.9 ,22.9 ,32.6 ,27.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 9:00,31.9 ,22.8 ,24.9 ,32.2 ,27.3 ,27.9 ,22.9 ,32.5 ,27.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 10:00,31.9 ,22.8 ,24.9 ,32.2 ,27.4 ,27.9 ,22.9 ,32.5 ,27.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 11:00,31.9 ,22.8 ,24.9 ,32.2 ,27.4 ,27.9 ,22.9 ,32.5 ,27.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 12:00,31.9 ,22.9 ,24.9 ,32.2 ,27.3 ,27.8 ,22.9 ,32.5 ,27.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 13:00,31.9 ,22.9 ,24.9 ,32.2 ,27.3 ,27.8 ,22.9 ,32.5 ,27.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 14:00,31.9 ,22.9 ,24.9 ,32.2 ,27.3 ,27.8 ,22.8 ,32.5 ,27.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 15:00,31.9 ,22.9 ,24.9 ,32.2 ,27.3 ,27.8 ,22.8 ,32.5 ,27.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 16:00,31.9 ,23.0 ,24.9 ,32.2 ,27.3 ,27.8 ,22.8 ,32.5 ,27.1 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 17:00,31.9 ,23.0 ,24.9 ,32.2 ,27.3 ,27.8 ,22.8 ,32.4 ,27.1 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 18:00,31.9 ,23.0 ,24.9 ,32.2 ,27.2 ,27.8 ,22.8 ,32.4 ,27.1 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 19:00,31.9 ,23.0 ,24.9 ,32.2 ,27.3 ,27.9 ,22.8 ,32.4 ,27.1 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 20:00,31.9 ,23.0 ,24.9 ,32.2 ,27.3 ,27.9 ,22.8 ,32.4 ,27.1 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 21:00,31.8 ,23.0 ,24.9 ,32.2 ,27.3 ,27.9 ,22.7 ,32.4 ,27.1 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 22:00,31.9 ,23.0 ,24.9 ,32.2 ,27.2 ,27.9 ,22.8 ,32.4 ,27.1 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/24 23:00,31.9 ,23.0 ,25.0 ,32.1 ,27.2 ,27.9 ,22.7 ,32.4 ,27.0 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 0:00,31.8 ,23.0 ,24.9 ,32.1 ,27.2 ,27.9 ,22.8 ,32.4 ,27.1 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 1:00,31.8 ,23.0 ,24.9 ,32.1 ,27.2 ,27.9 ,22.7 ,32.4 ,27.0 ,2.0 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 2:00,31.8 ,23.0 ,25.0 ,32.1 ,27.3 ,27.9 ,22.7 ,32.4 ,27.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 3:00,31.8 ,23.0 ,24.9 ,32.1 ,27.2 ,27.9 ,22.7 ,32.4 ,27.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 4:00,31.8 ,23.0 ,24.9 ,32.1 ,27.2 ,27.9 ,22.8 ,32.4 ,27.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 5:00,31.8 ,23.0 ,24.9 ,32.1 ,27.2 ,27.9 ,22.8 ,32.3 ,27.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 6:00,31.8 ,22.9 ,24.9 ,32.1 ,27.2 ,27.8 ,22.8 ,32.4 ,27.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 7:00,31.8 ,22.9 ,24.9 ,32.1 ,27.2 ,27.8 ,22.8 ,32.3 ,27.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 8:00,31.8 ,22.9 ,24.9 ,32.1 ,27.2 ,27.8 ,22.8 ,32.3 ,27.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 9:00,31.8 ,22.9 ,24.9 ,32.1 ,27.2 ,27.8 ,22.8 ,32.3 ,27.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 10:00,31.7 ,22.9 ,24.8 ,32.1 ,27.1 ,27.8 ,22.8 ,32.3 ,26.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 11:00,31.7 ,22.9 ,24.8 ,32.1 ,27.2 ,27.8 ,22.8 ,32.3 ,26.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 12:00,31.7 ,22.9 ,24.8 ,32.1 ,27.2 ,27.8 ,22.7 ,32.3 ,26.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 13:00,31.7 ,22.9 ,24.8 ,32.1 ,27.1 ,27.8 ,22.8 ,32.3 ,26.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 14:00,31.7 ,22.9 ,24.8 ,32.1 ,27.1 ,27.7 ,22.8 ,32.3 ,26.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 15:00,31.7 ,22.9 ,24.8 ,32.1 ,27.2 ,27.8 ,22.8 ,32.3 ,26.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 16:00,31.7 ,22.8 ,24.8 ,32.1 ,27.2 ,27.7 ,22.7 ,32.2 ,26.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 17:00,31.7 ,22.8 ,24.7 ,32.1 ,27.2 ,27.8 ,22.7 ,32.2 ,26.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 18:00,31.7 ,22.8 ,24.7 ,32.1 ,27.2 ,27.8 ,22.7 ,32.2 ,26.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 19:00,31.7 ,22.8 ,24.8 ,32.1 ,27.2 ,27.8 ,22.7 ,32.2 ,26.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 20:00,31.7 ,22.9 ,24.8 ,32.0 ,27.1 ,27.8 ,22.7 ,32.2 ,26.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 21:00,31.7 ,22.9 ,24.8 ,32.0 ,27.1 ,27.8 ,22.8 ,32.2 ,26.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 22:00,31.7 ,22.8 ,24.8 ,32.0 ,27.1 ,27.7 ,22.8 ,32.2 ,26.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/25 23:00,31.7 ,22.8 ,24.7 ,32.0 ,27.1 ,27.7 ,22.7 ,32.2 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 0:00,31.7 ,22.8 ,24.7 ,32.0 ,27.2 ,27.8 ,22.7 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 1:00,31.7 ,22.8 ,24.7 ,32.0 ,27.1 ,27.8 ,22.7 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 2:00,31.7 ,22.7 ,24.7 ,32.0 ,27.1 ,27.7 ,22.8 ,32.2 ,26.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 3:00,31.7 ,22.8 ,24.8 ,32.0 ,27.1 ,27.8 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 4:00,31.6 ,22.7 ,24.7 ,32.0 ,27.2 ,27.7 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 5:00,31.6 ,22.8 ,24.8 ,32.0 ,27.2 ,27.8 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 6:00,31.6 ,22.7 ,24.7 ,32.0 ,27.2 ,27.8 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 7:00,31.6 ,22.7 ,24.7 ,32.0 ,27.2 ,27.8 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 8:00,31.6 ,22.7 ,24.7 ,32.0 ,27.2 ,27.8 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 9:00,31.6 ,22.7 ,24.7 ,32.0 ,27.2 ,27.8 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 10:00,31.6 ,22.6 ,24.7 ,32.0 ,27.1 ,27.8 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 11:00,31.6 ,22.7 ,24.8 ,32.0 ,27.1 ,27.7 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 12:00,31.6 ,22.7 ,24.8 ,32.0 ,27.1 ,27.7 ,22.8 ,32.1 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 13:00,31.6 ,22.7 ,24.8 ,32.0 ,27.1 ,27.7 ,22.8 ,32.0 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 14:00,31.5 ,22.6 ,24.7 ,32.0 ,27.1 ,27.7 ,22.8 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 15:00,31.6 ,22.6 ,24.7 ,32.0 ,27.2 ,27.7 ,22.8 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 16:00,31.5 ,22.7 ,24.7 ,31.9 ,27.1 ,27.7 ,22.8 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 17:00,31.6 ,22.6 ,24.7 ,32.0 ,27.1 ,27.7 ,22.8 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 18:00,31.5 ,22.6 ,24.7 ,32.0 ,27.1 ,27.7 ,22.8 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 19:00,31.5 ,22.6 ,24.7 ,32.0 ,27.1 ,27.7 ,22.7 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 20:00,31.5 ,22.6 ,24.7 ,31.9 ,27.0 ,27.7 ,22.7 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 21:00,31.5 ,22.6 ,24.7 ,31.9 ,27.0 ,27.7 ,22.7 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 22:00,31.5 ,22.6 ,24.7 ,31.9 ,27.0 ,27.6 ,22.7 ,32.0 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/26 23:00,31.5 ,22.7 ,24.7 ,31.9 ,27.0 ,27.6 ,22.7 ,31.9 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 0:00,31.5 ,22.7 ,24.7 ,31.9 ,27.0 ,27.6 ,22.7 ,31.9 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 1:00,31.5 ,22.7 ,24.7 ,31.9 ,27.0 ,27.6 ,22.7 ,31.9 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 2:00,31.5 ,22.6 ,24.6 ,31.9 ,27.0 ,27.6 ,22.6 ,31.8 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 3:00,31.5 ,22.6 ,24.6 ,31.9 ,27.0 ,27.6 ,22.7 ,31.8 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 4:00,31.5 ,22.6 ,24.6 ,31.9 ,27.0 ,27.6 ,22.6 ,31.8 ,26.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 5:00,31.4 ,22.6 ,24.6 ,31.8 ,27.0 ,27.5 ,22.7 ,31.8 ,26.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 6:00,31.5 ,22.6 ,24.6 ,31.8 ,27.0 ,27.6 ,22.7 ,31.8 ,26.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 7:00,31.4 ,22.5 ,24.6 ,31.9 ,27.0 ,27.6 ,22.7 ,31.8 ,26.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 8:00,31.5 ,22.6 ,24.6 ,31.9 ,27.0 ,27.5 ,22.7 ,31.8 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 9:00,31.4 ,22.5 ,24.6 ,31.9 ,26.9 ,27.6 ,22.7 ,31.8 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 10:00,31.4 ,22.5 ,24.6 ,31.8 ,26.9 ,27.5 ,22.7 ,31.8 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 11:00,31.4 ,22.5 ,24.6 ,31.8 ,26.9 ,27.5 ,22.7 ,31.8 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 12:00,31.4 ,22.5 ,24.6 ,31.9 ,27.0 ,27.6 ,22.7 ,31.8 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 13:00,31.4 ,22.5 ,24.6 ,31.8 ,26.9 ,27.5 ,22.6 ,31.8 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 14:00,31.4 ,22.5 ,24.6 ,31.8 ,26.9 ,27.6 ,22.7 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 15:00,31.4 ,22.4 ,24.6 ,31.8 ,26.9 ,27.6 ,22.7 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 16:00,31.4 ,22.4 ,24.6 ,31.8 ,26.9 ,27.6 ,22.7 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 17:00,31.4 ,22.5 ,24.6 ,31.8 ,27.0 ,27.6 ,22.6 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 18:00,31.4 ,22.5 ,24.6 ,31.8 ,27.0 ,27.6 ,22.6 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 19:00,31.4 ,22.6 ,24.6 ,31.8 ,27.0 ,27.6 ,22.6 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 20:00,31.4 ,22.6 ,24.6 ,31.8 ,27.0 ,27.6 ,22.6 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 21:00,31.4 ,22.7 ,24.6 ,31.8 ,27.0 ,27.6 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 22:00,31.4 ,22.7 ,24.6 ,31.8 ,26.9 ,27.7 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/27 23:00,31.4 ,22.7 ,24.6 ,31.8 ,26.9 ,27.7 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 0:00,31.4 ,22.7 ,24.6 ,31.8 ,26.9 ,27.7 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 1:00,31.4 ,22.7 ,24.6 ,31.8 ,26.9 ,27.6 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 2:00,31.4 ,22.6 ,24.6 ,31.8 ,26.9 ,27.6 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 3:00,31.4 ,22.6 ,24.6 ,31.8 ,26.9 ,27.6 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 4:00,31.4 ,22.5 ,24.5 ,31.8 ,26.9 ,27.6 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 5:00,31.4 ,22.4 ,24.5 ,31.8 ,26.8 ,27.5 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 6:00,31.4 ,22.4 ,24.5 ,31.8 ,26.9 ,27.6 ,22.6 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 7:00,31.4 ,22.4 ,24.5 ,31.8 ,26.9 ,27.6 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 8:00,31.4 ,22.5 ,24.4 ,31.8 ,26.9 ,27.5 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 9:00,31.4 ,22.5 ,24.4 ,31.7 ,26.9 ,27.5 ,22.4 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 10:00,31.4 ,22.5 ,24.5 ,31.8 ,26.9 ,27.6 ,22.4 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 11:00,31.4 ,22.5 ,24.5 ,31.8 ,26.9 ,27.6 ,22.4 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 12:00,31.4 ,22.5 ,24.5 ,31.8 ,26.9 ,27.6 ,22.4 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 13:00,31.4 ,22.5 ,24.5 ,31.8 ,27.0 ,27.7 ,22.4 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 14:00,31.4 ,22.5 ,24.5 ,31.8 ,27.0 ,27.7 ,22.4 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 15:00,31.4 ,22.6 ,24.5 ,31.8 ,27.1 ,27.8 ,22.5 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 16:00,31.4 ,22.7 ,24.5 ,31.8 ,27.1 ,27.8 ,22.5 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 17:00,31.4 ,22.7 ,24.6 ,31.7 ,27.1 ,27.8 ,22.6 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 18:00,31.4 ,22.8 ,24.6 ,31.8 ,27.2 ,27.9 ,22.6 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 19:00,31.4 ,22.8 ,24.7 ,31.7 ,27.1 ,27.8 ,22.7 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 20:00,31.4 ,22.9 ,24.7 ,31.8 ,27.1 ,27.8 ,22.7 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 21:00,31.4 ,22.9 ,24.7 ,31.7 ,27.1 ,27.8 ,22.8 ,31.9 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 22:00,31.4 ,22.9 ,24.7 ,31.7 ,27.1 ,27.8 ,22.8 ,31.9 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/28 23:00,31.4 ,22.9 ,24.7 ,31.8 ,27.1 ,27.9 ,22.8 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 0:00,31.4 ,22.9 ,24.7 ,31.7 ,27.1 ,27.9 ,22.8 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 1:00,31.4 ,22.9 ,24.7 ,31.8 ,27.1 ,27.9 ,22.8 ,31.9 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 2:00,31.4 ,22.9 ,24.7 ,31.7 ,27.1 ,27.9 ,22.8 ,31.9 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 3:00,31.4 ,22.9 ,24.7 ,31.7 ,27.2 ,27.9 ,22.8 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 4:00,31.4 ,22.8 ,24.7 ,31.7 ,27.2 ,27.9 ,22.7 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 5:00,31.4 ,22.8 ,24.6 ,31.7 ,27.2 ,27.9 ,22.7 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 6:00,31.4 ,22.7 ,24.6 ,31.8 ,27.2 ,27.9 ,22.6 ,31.8 ,26.5 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 7:00,31.4 ,22.6 ,24.5 ,31.7 ,27.1 ,27.8 ,22.5 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 8:00,31.4 ,22.6 ,24.5 ,31.7 ,27.0 ,27.8 ,22.5 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 9:00,31.4 ,22.5 ,24.6 ,31.7 ,27.0 ,27.8 ,22.5 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 10:00,31.4 ,22.5 ,24.5 ,31.8 ,27.0 ,27.7 ,22.5 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 11:00,31.4 ,22.5 ,24.5 ,31.7 ,27.0 ,27.6 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,-,-,-,-,""
2013/1/29 12:00,31.4 ,22.5 ,24.5 ,31.7 ,26.9 ,27.7 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,-,-,-,-,""
2013/1/29 13:00,31.3 ,22.5 ,24.5 ,31.7 ,26.9 ,27.6 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,-,-,-,-,""
2013/1/29 14:00,31.3 ,22.5 ,24.5 ,31.7 ,26.9 ,27.7 ,22.5 ,31.8 ,26.4 ,1.9 ,3.4 ,-,-,-,-,""
2013/1/29 15:00,31.3 ,22.5 ,24.5 ,31.7 ,27.0 ,27.7 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,-,-,-,-,""
2013/1/29 16:00,31.3 ,22.5 ,24.4 ,31.7 ,27.1 ,27.7 ,22.5 ,31.8 ,26.4 ,1.9 ,3.4 ,-,-,-,-,""
2013/1/29 17:00,31.4 ,22.5 ,24.5 ,31.7 ,27.1 ,27.8 ,22.5 ,31.8 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 18:00,31.4 ,22.6 ,24.5 ,31.7 ,27.1 ,27.8 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 19:00,31.3 ,22.5 ,24.5 ,31.7 ,27.1 ,27.8 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 20:00,31.3 ,22.6 ,24.5 ,31.7 ,27.1 ,27.8 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 21:00,31.3 ,22.5 ,24.5 ,31.7 ,27.1 ,27.8 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 22:00,31.3 ,22.5 ,24.5 ,31.7 ,27.0 ,27.8 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/29 23:00,31.3 ,22.5 ,24.5 ,31.7 ,27.0 ,27.7 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 0:00,31.3 ,22.5 ,24.5 ,31.7 ,27.0 ,27.7 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 1:00,31.3 ,22.5 ,24.5 ,31.7 ,26.9 ,27.6 ,22.5 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 2:00,31.3 ,22.5 ,24.4 ,31.7 ,26.9 ,27.6 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 3:00,31.3 ,22.5 ,24.4 ,31.7 ,26.9 ,27.6 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 4:00,31.3 ,22.5 ,24.4 ,31.7 ,26.9 ,27.6 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 5:00,31.3 ,22.5 ,24.4 ,31.7 ,26.8 ,27.5 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 6:00,31.3 ,22.4 ,24.4 ,31.7 ,26.8 ,27.5 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 7:00,31.3 ,22.4 ,24.4 ,31.6 ,26.8 ,27.5 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 8:00,31.3 ,22.4 ,24.3 ,31.7 ,26.8 ,27.5 ,22.4 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 9:00,31.3 ,22.4 ,24.3 ,31.7 ,26.7 ,27.4 ,22.3 ,31.7 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 10:00,31.3 ,22.4 ,24.3 ,31.6 ,26.7 ,27.4 ,22.3 ,31.6 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 11:00,31.2 ,22.4 ,24.3 ,31.7 ,26.7 ,27.4 ,22.4 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 12:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.4 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 13:00,31.3 ,22.4 ,24.3 ,31.6 ,26.7 ,27.4 ,22.4 ,31.6 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 14:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.4 ,22.3 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 15:00,31.2 ,22.4 ,24.3 ,31.6 ,26.8 ,27.5 ,22.3 ,31.6 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 16:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.4 ,22.3 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 17:00,31.2 ,22.4 ,24.3 ,31.6 ,26.8 ,27.5 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 18:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.5 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 19:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.5 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 20:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.5 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 21:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.5 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 22:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.5 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/30 23:00,31.2 ,22.4 ,24.3 ,31.6 ,26.8 ,27.5 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 0:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.5 ,22.3 ,31.6 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 1:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.4 ,22.3 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 2:00,31.2 ,22.4 ,24.3 ,31.6 ,26.7 ,27.4 ,22.3 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 3:00,31.2 ,22.4 ,24.3 ,31.6 ,26.6 ,27.4 ,22.3 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 4:00,31.2 ,22.4 ,24.3 ,31.6 ,26.6 ,27.4 ,22.3 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 5:00,31.2 ,22.4 ,24.3 ,31.6 ,26.6 ,27.4 ,22.3 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 6:00,31.2 ,22.4 ,24.3 ,31.5 ,26.6 ,27.4 ,22.3 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 7:00,31.2 ,22.4 ,24.3 ,31.6 ,26.6 ,27.3 ,22.3 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 8:00,31.2 ,22.4 ,24.3 ,31.5 ,26.6 ,27.3 ,22.3 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 9:00,31.2 ,22.4 ,24.2 ,31.6 ,26.6 ,27.3 ,22.3 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 10:00,31.2 ,22.3 ,24.2 ,31.5 ,26.6 ,27.3 ,22.2 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 11:00,31.1 ,22.3 ,24.2 ,31.6 ,26.6 ,27.3 ,22.2 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 12:00,31.1 ,22.3 ,24.2 ,31.6 ,26.6 ,27.3 ,22.3 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 13:00,31.2 ,22.4 ,24.2 ,31.5 ,26.6 ,27.3 ,22.2 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 14:00,31.2 ,22.3 ,24.2 ,31.6 ,26.6 ,27.3 ,22.2 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 15:00,31.2 ,22.4 ,24.3 ,31.5 ,26.6 ,27.3 ,22.2 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 16:00,31.2 ,22.4 ,24.3 ,31.5 ,26.6 ,27.4 ,22.2 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 17:00,31.2 ,22.4 ,24.3 ,31.5 ,26.6 ,27.4 ,22.2 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 18:00,31.2 ,22.4 ,24.3 ,31.5 ,26.5 ,27.3 ,22.2 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 19:00,31.2 ,22.3 ,24.3 ,31.5 ,26.5 ,27.3 ,22.2 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 20:00,31.1 ,22.4 ,24.3 ,31.5 ,26.5 ,27.3 ,22.2 ,31.5 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 21:00,31.1 ,22.4 ,24.3 ,31.5 ,26.5 ,27.3 ,22.2 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 22:00,31.1 ,22.4 ,24.3 ,31.5 ,26.5 ,27.3 ,22.2 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/31 23:00,31.1 ,22.4 ,24.2 ,31.5 ,26.6 ,27.4 ,22.2 ,31.5 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 0:00,31.1 ,22.3 ,24.3 ,31.5 ,26.6 ,27.3 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 1:00,31.1 ,22.3 ,24.2 ,31.5 ,26.6 ,27.3 ,22.2 ,31.5 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 2:00,31.1 ,22.3 ,24.2 ,31.5 ,26.6 ,27.3 ,22.2 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 3:00,31.1 ,22.3 ,24.2 ,31.4 ,26.6 ,27.3 ,22.2 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 4:00,31.1 ,22.3 ,24.2 ,31.5 ,26.5 ,27.3 ,22.2 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 5:00,31.1 ,22.3 ,24.2 ,31.5 ,26.5 ,27.2 ,22.2 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 6:00,31.1 ,22.3 ,24.1 ,31.5 ,26.6 ,27.2 ,22.2 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 7:00,31.0 ,22.3 ,24.1 ,31.4 ,26.5 ,27.2 ,22.2 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 8:00,31.1 ,22.3 ,24.1 ,31.4 ,26.5 ,27.2 ,22.2 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 9:00,31.0 ,22.2 ,24.1 ,31.4 ,26.5 ,27.2 ,22.2 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 10:00,31.0 ,22.2 ,24.1 ,31.4 ,26.5 ,27.2 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 11:00,31.0 ,22.2 ,24.1 ,31.4 ,26.5 ,27.2 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 12:00,31.0 ,22.2 ,24.1 ,31.4 ,26.5 ,27.2 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 13:00,31.0 ,22.3 ,24.2 ,31.4 ,26.6 ,27.2 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 14:00,31.0 ,22.3 ,24.2 ,31.4 ,26.6 ,27.2 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 15:00,31.0 ,22.3 ,24.2 ,31.4 ,26.5 ,27.2 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 16:00,31.0 ,22.3 ,24.2 ,31.4 ,26.6 ,27.3 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 17:00,31.0 ,22.3 ,24.2 ,31.4 ,26.5 ,27.3 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 18:00,31.0 ,22.3 ,24.2 ,31.4 ,26.5 ,27.3 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 19:00,31.0 ,22.3 ,24.2 ,31.4 ,26.4 ,27.3 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 20:00,31.0 ,22.3 ,24.2 ,31.4 ,26.4 ,27.3 ,22.1 ,31.4 ,26.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 21:00,31.0 ,22.3 ,24.2 ,31.4 ,26.5 ,27.3 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 22:00,31.0 ,22.3 ,24.3 ,31.4 ,26.5 ,27.3 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/1 23:00,31.0 ,22.3 ,24.3 ,31.4 ,26.5 ,27.3 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 0:00,31.0 ,22.3 ,24.3 ,31.4 ,26.5 ,27.3 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 1:00,31.0 ,22.3 ,24.3 ,31.4 ,26.5 ,27.4 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 2:00,30.9 ,22.3 ,24.3 ,31.4 ,26.6 ,27.4 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 3:00,30.9 ,22.3 ,24.3 ,31.4 ,26.6 ,27.4 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 4:00,30.9 ,22.3 ,24.3 ,31.4 ,26.7 ,27.5 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 5:00,30.9 ,22.3 ,24.3 ,31.4 ,26.7 ,27.5 ,22.2 ,31.4 ,26.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 6:00,30.9 ,22.4 ,24.3 ,31.4 ,26.8 ,27.6 ,22.2 ,31.4 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 7:00,31.0 ,22.5 ,24.4 ,31.4 ,26.9 ,27.6 ,22.3 ,31.4 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 8:00,31.0 ,22.5 ,24.4 ,31.4 ,26.9 ,27.6 ,22.3 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 9:00,31.0 ,22.6 ,24.5 ,31.4 ,26.9 ,27.6 ,22.4 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 10:00,31.0 ,22.7 ,24.6 ,31.4 ,26.9 ,27.6 ,22.5 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 11:00,31.0 ,22.7 ,24.5 ,31.4 ,26.9 ,27.6 ,22.5 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 12:00,31.0 ,22.7 ,24.5 ,31.4 ,26.9 ,27.6 ,22.6 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 13:00,31.1 ,22.8 ,24.6 ,31.4 ,27.0 ,27.6 ,22.7 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 14:00,31.1 ,22.8 ,24.6 ,31.4 ,26.9 ,27.6 ,22.8 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 15:00,31.1 ,22.8 ,24.6 ,31.4 ,27.0 ,27.7 ,22.8 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 16:00,31.1 ,22.8 ,24.6 ,31.4 ,27.0 ,27.7 ,22.9 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 17:00,31.1 ,22.8 ,24.6 ,31.4 ,27.0 ,27.7 ,22.9 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 18:00,31.1 ,22.9 ,24.7 ,31.4 ,27.1 ,27.7 ,22.9 ,31.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 19:00,31.1 ,22.9 ,24.7 ,31.4 ,27.1 ,27.8 ,23.0 ,31.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 20:00,31.1 ,23.0 ,24.7 ,31.4 ,27.1 ,27.8 ,23.0 ,31.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 21:00,31.1 ,23.0 ,24.7 ,31.4 ,27.1 ,27.8 ,23.0 ,31.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 22:00,31.1 ,23.0 ,24.7 ,31.4 ,27.1 ,27.8 ,23.0 ,31.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/2 23:00,31.1 ,23.1 ,24.7 ,31.4 ,27.2 ,27.8 ,23.1 ,31.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 0:00,31.2 ,23.0 ,24.7 ,31.4 ,27.1 ,27.8 ,23.0 ,31.6 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 1:00,31.2 ,23.0 ,24.7 ,31.4 ,27.1 ,27.8 ,23.0 ,31.6 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 2:00,31.2 ,23.0 ,24.7 ,31.4 ,27.1 ,27.7 ,23.0 ,31.6 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 3:00,31.2 ,23.0 ,24.7 ,31.4 ,27.1 ,27.8 ,23.0 ,31.6 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 4:00,31.2 ,23.0 ,24.6 ,31.4 ,27.1 ,27.8 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 5:00,31.2 ,23.0 ,24.6 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 6:00,31.2 ,22.9 ,24.6 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 7:00,31.2 ,22.9 ,24.6 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 8:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.8 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 9:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 10:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.7 ,22.9 ,31.7 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 11:00,31.2 ,22.9 ,24.6 ,31.4 ,27.1 ,27.7 ,22.9 ,31.7 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 12:00,31.2 ,23.0 ,24.5 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 13:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 14:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 15:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 16:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.6 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 17:00,31.2 ,22.9 ,24.4 ,31.4 ,27.1 ,27.6 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 18:00,31.2 ,22.9 ,24.4 ,31.4 ,27.1 ,27.6 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 19:00,31.2 ,22.9 ,24.4 ,31.4 ,27.1 ,27.7 ,22.7 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 20:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.7 ,22.7 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 21:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.7 ,22.7 ,31.6 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 22:00,31.2 ,22.9 ,24.5 ,31.4 ,27.1 ,27.7 ,22.7 ,31.5 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/3 23:00,31.2 ,23.0 ,24.5 ,31.4 ,27.1 ,27.7 ,22.7 ,31.6 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 0:00,31.2 ,23.0 ,24.5 ,31.4 ,27.1 ,27.7 ,22.8 ,31.6 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 1:00,31.2 ,23.0 ,24.5 ,31.4 ,27.0 ,27.7 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 2:00,31.2 ,23.0 ,24.5 ,31.4 ,27.0 ,27.7 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 3:00,31.2 ,23.0 ,24.6 ,31.4 ,27.0 ,27.6 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 4:00,31.2 ,23.0 ,24.6 ,31.4 ,27.0 ,27.6 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 5:00,31.3 ,23.1 ,24.6 ,31.4 ,27.0 ,27.6 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 6:00,31.2 ,23.1 ,24.6 ,31.4 ,27.0 ,27.7 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 7:00,31.3 ,23.1 ,24.6 ,31.4 ,27.1 ,27.7 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 8:00,31.3 ,23.1 ,24.6 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 9:00,31.3 ,23.1 ,24.6 ,31.4 ,27.1 ,27.7 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 10:00,31.3 ,23.1 ,24.7 ,31.5 ,27.2 ,27.7 ,22.8 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 11:00,31.3 ,23.1 ,24.7 ,31.5 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 12:00,31.3 ,23.1 ,24.7 ,31.5 ,27.2 ,27.7 ,22.9 ,31.6 ,26.4 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 13:00,31.3 ,23.1 ,24.7 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 14:00,31.3 ,23.1 ,24.7 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 15:00,31.3 ,23.1 ,24.7 ,31.4 ,27.1 ,27.7 ,22.9 ,31.6 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 16:00,31.3 ,23.2 ,24.7 ,31.5 ,27.2 ,27.7 ,22.9 ,31.6 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 17:00,31.3 ,23.2 ,24.7 ,31.4 ,27.2 ,27.7 ,22.9 ,31.6 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 18:00,31.3 ,23.1 ,24.7 ,31.5 ,27.1 ,27.7 ,22.9 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 19:00,31.3 ,23.1 ,24.7 ,31.5 ,27.1 ,27.6 ,22.9 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 20:00,31.3 ,23.2 ,24.7 ,31.5 ,27.2 ,27.6 ,22.9 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 21:00,31.3 ,23.2 ,24.7 ,31.5 ,27.2 ,27.6 ,23.0 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 22:00,31.3 ,23.2 ,24.7 ,31.5 ,27.2 ,27.6 ,23.1 ,31.7 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/4 23:00,31.3 ,23.2 ,24.7 ,31.5 ,27.2 ,27.7 ,23.1 ,31.7 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 0:00,31.3 ,23.1 ,24.7 ,31.5 ,27.2 ,27.7 ,23.1 ,31.7 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 1:00,31.4 ,23.2 ,24.7 ,31.5 ,27.2 ,27.7 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 2:00,31.4 ,23.2 ,24.7 ,31.5 ,27.2 ,27.7 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 3:00,31.4 ,23.2 ,24.7 ,31.5 ,27.2 ,27.7 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 4:00,31.4 ,23.2 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 5:00,31.4 ,23.2 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 6:00,31.4 ,23.2 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 7:00,31.4 ,23.3 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 8:00,31.4 ,23.3 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 9:00,31.4 ,23.3 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 10:00,31.4 ,23.3 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.8 ,26.6 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 11:00,31.4 ,23.3 ,24.9 ,31.5 ,27.2 ,27.9 ,23.1 ,31.7 ,26.5 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 12:00,31.4 ,23.3 ,24.9 ,31.5 ,27.2 ,27.9 ,23.1 ,31.7 ,26.5 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 13:00,31.4 ,23.3 ,24.9 ,31.5 ,27.3 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 14:00,31.4 ,23.3 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 15:00,31.4 ,23.3 ,24.8 ,31.5 ,27.2 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 16:00,31.4 ,23.3 ,24.8 ,31.5 ,27.3 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 17:00,31.4 ,23.3 ,24.8 ,31.5 ,27.3 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 18:00,31.4 ,23.3 ,24.8 ,31.5 ,27.3 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 19:00,31.4 ,23.3 ,24.8 ,31.6 ,27.3 ,27.8 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 20:00,31.4 ,23.3 ,24.8 ,31.5 ,27.3 ,27.8 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 21:00,31.4 ,23.3 ,24.8 ,31.6 ,27.3 ,27.8 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 22:00,31.4 ,23.4 ,24.9 ,31.6 ,27.3 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/5 23:00,31.4 ,23.3 ,24.9 ,31.6 ,27.3 ,27.9 ,23.2 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 0:00,31.4 ,23.4 ,24.9 ,31.6 ,27.3 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 1:00,31.4 ,23.4 ,24.9 ,31.6 ,27.3 ,27.9 ,23.2 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 2:00,31.4 ,23.4 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 3:00,31.4 ,23.4 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 4:00,31.4 ,23.4 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 5:00,31.4 ,23.4 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 6:00,31.4 ,23.4 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 7:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 8:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 9:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 10:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 11:00,31.4 ,23.3 ,24.8 ,31.6 ,27.4 ,27.9 ,23.0 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 12:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 13:00,31.4 ,23.3 ,24.8 ,31.6 ,27.3 ,27.8 ,22.9 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 14:00,31.4 ,23.3 ,24.9 ,31.6 ,27.3 ,27.8 ,23.0 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 15:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 16:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.8 ,23.0 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 17:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 18:00,31.4 ,23.3 ,24.8 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 19:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 20:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 21:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 22:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/6 23:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.0 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 0:00,31.4 ,23.3 ,24.9 ,31.7 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 1:00,31.4 ,23.3 ,24.9 ,31.7 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/7 2:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 3:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/7 4:00,31.4 ,23.3 ,24.9 ,31.6 ,27.4 ,27.9 ,23.1 ,31.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 5:00,31.4 ,23.3 ,24.9 ,31.7 ,27.4 ,27.9 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 6:00,31.4 ,23.3 ,24.9 ,31.7 ,27.4 ,27.9 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 7:00,31.4 ,23.4 ,25.0 ,31.7 ,27.4 ,27.9 ,23.1 ,31.8 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 8:00,31.4 ,23.4 ,25.0 ,31.7 ,27.4 ,27.9 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 9:00,31.4 ,23.4 ,25.0 ,31.7 ,27.5 ,27.9 ,23.1 ,31.7 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/7 10:00,31.5 ,23.4 ,25.1 ,31.7 ,27.5 ,27.9 ,23.1 ,31.8 ,26.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 11:00,31.5 ,23.5 ,25.1 ,31.7 ,27.5 ,27.9 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 12:00,31.4 ,23.4 ,25.0 ,31.6 ,27.4 ,27.8 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 13:00,31.5 ,23.5 ,25.1 ,31.5 ,27.3 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 14:00,31.5 ,23.5 ,25.1 ,31.5 ,27.4 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 15:00,31.5 ,23.5 ,25.1 ,31.6 ,27.4 ,27.8 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 16:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.7 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 17:00,31.5 ,23.5 ,25.0 ,31.5 ,27.4 ,27.7 ,23.1 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 18:00,31.5 ,23.5 ,25.0 ,31.5 ,27.4 ,27.8 ,23.1 ,31.6 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 19:00,31.5 ,23.4 ,25.0 ,31.5 ,27.4 ,27.7 ,23.1 ,31.6 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 20:00,31.5 ,23.4 ,24.9 ,31.6 ,27.4 ,27.8 ,23.1 ,31.6 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 21:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.8 ,23.1 ,31.6 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 22:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.8 ,23.1 ,31.6 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/7 23:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.8 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 0:00,31.5 ,23.5 ,25.0 ,31.6 ,27.4 ,27.8 ,23.1 ,31.6 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
