,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/3/17 22:00,31.4 ,23.8 ,24.9 ,31.4 ,27.1 ,27.6 ,23.2 ,31.0 ,26.9 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 23:00,31.4 ,23.8 ,25.0 ,31.4 ,27.1 ,27.6 ,23.2 ,31.1 ,27.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 0:00,31.4 ,23.8 ,25.0 ,31.4 ,27.1 ,27.7 ,23.2 ,31.1 ,27.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 1:00,31.4 ,23.9 ,25.0 ,31.4 ,27.2 ,27.7 ,23.2 ,31.1 ,27.0 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 2:00,31.4 ,23.9 ,25.0 ,31.4 ,27.1 ,27.7 ,23.2 ,31.1 ,27.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 3:00,31.4 ,23.9 ,25.0 ,31.5 ,27.2 ,27.7 ,23.3 ,31.1 ,27.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 4:00,31.4 ,23.9 ,25.0 ,31.5 ,27.2 ,27.7 ,23.2 ,31.1 ,27.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 5:00,31.4 ,23.9 ,25.0 ,31.5 ,27.2 ,27.7 ,23.2 ,31.1 ,27.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 6:00,31.4 ,23.9 ,25.0 ,31.5 ,27.2 ,27.7 ,23.3 ,31.1 ,27.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 7:00,31.4 ,23.9 ,25.1 ,31.5 ,27.2 ,27.7 ,23.3 ,31.1 ,27.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 8:00,31.4 ,23.9 ,25.1 ,31.5 ,27.2 ,27.7 ,23.3 ,31.2 ,27.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 9:00,31.4 ,23.9 ,25.1 ,31.5 ,27.2 ,27.6 ,23.3 ,31.1 ,27.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 10:00,31.4 ,23.9 ,25.1 ,31.5 ,27.2 ,27.7 ,23.3 ,31.2 ,27.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 11:00,31.5 ,23.9 ,25.1 ,31.5 ,27.2 ,27.7 ,23.3 ,31.2 ,27.2 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 12:00,31.5 ,24.0 ,25.1 ,31.5 ,27.2 ,27.7 ,23.3 ,31.2 ,27.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 13:00,31.6 ,24.1 ,25.2 ,31.6 ,27.4 ,27.8 ,23.4 ,31.3 ,27.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 14:00,31.7 ,24.1 ,25.2 ,31.6 ,27.3 ,27.7 ,23.4 ,31.3 ,27.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 15:00,31.7 ,24.1 ,25.2 ,31.6 ,27.3 ,27.7 ,23.3 ,31.3 ,27.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 16:00,31.7 ,24.1 ,25.1 ,31.6 ,27.3 ,27.7 ,23.3 ,31.3 ,27.4 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 17:00,31.6 ,24.0 ,25.1 ,31.5 ,27.2 ,27.7 ,23.2 ,31.2 ,27.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 18:00,31.6 ,23.9 ,25.1 ,31.5 ,27.2 ,27.7 ,23.1 ,31.2 ,27.3 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/18 19:00,31.5 ,23.9 ,25.1 ,31.5 ,27.1 ,27.6 ,23.1 ,31.2 ,27.3 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/18 20:00,31.5 ,23.9 ,25.0 ,31.5 ,27.1 ,27.6 ,23.1 ,31.1 ,27.3 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/18 21:00,31.5 ,23.9 ,25.1 ,31.5 ,27.1 ,27.6 ,23.1 ,31.2 ,27.2 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/18 22:00,31.4 ,23.9 ,25.1 ,31.6 ,27.2 ,27.7 ,23.1 ,31.2 ,27.3 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/18 23:00,31.5 ,24.0 ,25.1 ,31.7 ,27.2 ,27.7 ,23.2 ,31.3 ,27.4 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 0:00,31.8 ,24.1 ,25.3 ,31.8 ,27.4 ,27.9 ,23.5 ,31.4 ,27.6 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 1:00,31.9 ,24.1 ,25.2 ,31.8 ,27.4 ,27.9 ,23.5 ,31.4 ,27.6 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 2:00,31.8 ,24.1 ,25.2 ,31.8 ,27.3 ,27.8 ,23.5 ,31.4 ,27.5 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 3:00,31.8 ,24.1 ,25.3 ,31.8 ,27.3 ,27.8 ,23.5 ,31.4 ,27.5 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 4:00,31.7 ,24.0 ,25.2 ,31.7 ,27.3 ,27.8 ,23.3 ,31.4 ,27.5 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 5:00,31.8 ,24.1 ,25.3 ,31.8 ,27.4 ,27.9 ,23.5 ,31.5 ,27.6 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 6:00,31.8 ,24.1 ,25.3 ,31.8 ,27.4 ,27.9 ,23.5 ,31.5 ,27.6 ,1.9 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 7:00,31.9 ,24.1 ,25.3 ,31.8 ,27.4 ,27.9 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 8:00,31.8 ,24.1 ,25.2 ,31.8 ,27.3 ,27.9 ,23.5 ,31.4 ,27.6 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 9:00,31.7 ,24.0 ,25.2 ,31.8 ,27.3 ,27.8 ,23.4 ,31.4 ,27.5 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 10:00,31.7 ,24.0 ,25.2 ,31.7 ,27.3 ,27.8 ,23.3 ,31.4 ,27.5 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 11:00,31.7 ,24.1 ,25.3 ,31.8 ,27.3 ,27.9 ,23.3 ,31.4 ,27.6 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 12:00,31.8 ,24.2 ,25.4 ,31.9 ,27.4 ,27.9 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 13:00,31.9 ,24.2 ,25.3 ,31.8 ,27.4 ,27.9 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 14:00,31.9 ,24.2 ,25.4 ,31.8 ,27.4 ,27.9 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 15:00,31.8 ,24.1 ,25.3 ,31.8 ,27.3 ,27.9 ,23.5 ,31.4 ,27.6 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 16:00,31.8 ,24.1 ,25.3 ,31.8 ,27.3 ,27.9 ,23.4 ,31.4 ,27.6 ,1.8 ,3.4 ,-,-,ND,3.4E-01,""
2013/3/19 17:00,31.7 ,24.0 ,25.3 ,31.8 ,27.3 ,27.9 ,23.4 ,31.4 ,27.5 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/19 18:00,31.7 ,24.0 ,25.3 ,31.8 ,27.3 ,27.9 ,23.3 ,31.4 ,27.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/19 19:00,31.7 ,24.1 ,25.3 ,31.8 ,27.3 ,28.0 ,23.4 ,31.4 ,27.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/19 20:00,31.8 ,24.1 ,25.3 ,31.8 ,27.3 ,27.9 ,23.4 ,31.5 ,27.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/19 21:00,31.7 ,24.1 ,25.4 ,31.9 ,27.3 ,28.0 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/19 22:00,31.8 ,24.1 ,25.3 ,31.9 ,27.3 ,28.0 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/19 23:00,31.8 ,24.1 ,25.4 ,31.9 ,27.4 ,28.1 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 0:00,31.8 ,24.2 ,25.4 ,31.9 ,27.4 ,28.1 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 1:00,31.8 ,24.2 ,25.4 ,31.9 ,27.4 ,28.1 ,23.5 ,31.5 ,27.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 2:00,31.8 ,24.2 ,25.5 ,32.0 ,27.5 ,28.1 ,23.5 ,31.6 ,27.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 3:00,31.8 ,24.2 ,25.5 ,32.0 ,27.5 ,28.1 ,23.5 ,31.5 ,27.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 4:00,31.9 ,24.3 ,25.5 ,32.0 ,27.5 ,28.2 ,23.5 ,31.6 ,27.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 5:00,31.9 ,24.3 ,25.5 ,32.0 ,27.5 ,28.1 ,23.5 ,31.6 ,27.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 6:00,31.9 ,24.3 ,25.5 ,32.0 ,27.5 ,28.2 ,23.5 ,31.6 ,27.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 7:00,31.9 ,24.3 ,25.5 ,32.0 ,27.5 ,28.2 ,23.5 ,31.6 ,27.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 8:00,31.9 ,24.3 ,25.5 ,32.0 ,27.6 ,28.2 ,23.6 ,31.6 ,27.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 9:00,31.9 ,24.3 ,25.6 ,32.0 ,27.5 ,28.2 ,23.5 ,31.6 ,27.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 10:00,31.9 ,24.3 ,25.6 ,32.1 ,27.6 ,28.3 ,23.6 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 11:00,31.9 ,24.3 ,25.6 ,32.1 ,27.6 ,28.3 ,23.6 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 12:00,31.9 ,24.4 ,25.6 ,32.1 ,27.6 ,28.3 ,23.6 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 13:00,32.0 ,24.4 ,25.6 ,32.1 ,27.6 ,28.3 ,23.6 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 14:00,32.0 ,24.4 ,25.6 ,32.1 ,27.6 ,28.3 ,23.7 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 15:00,32.0 ,24.4 ,25.6 ,32.1 ,27.6 ,28.3 ,23.7 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 16:00,32.0 ,24.4 ,25.7 ,32.1 ,27.7 ,28.3 ,23.7 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 17:00,32.0 ,24.4 ,25.7 ,32.1 ,27.7 ,28.3 ,23.7 ,31.7 ,27.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 18:00,32.0 ,24.5 ,25.7 ,32.1 ,27.7 ,28.4 ,23.7 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 19:00,32.1 ,24.5 ,25.7 ,32.1 ,27.7 ,28.4 ,23.8 ,31.7 ,27.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 20:00,32.0 ,24.5 ,25.7 ,32.2 ,27.7 ,28.4 ,23.7 ,31.7 ,27.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 21:00,32.1 ,24.6 ,25.8 ,32.2 ,27.8 ,28.4 ,23.7 ,31.7 ,27.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 22:00,32.1 ,24.6 ,25.8 ,32.2 ,27.8 ,28.4 ,23.8 ,31.7 ,27.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/20 23:00,32.1 ,24.6 ,25.8 ,32.1 ,27.8 ,28.4 ,23.7 ,31.7 ,27.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 0:00,32.1 ,24.6 ,25.8 ,32.2 ,27.8 ,28.4 ,23.8 ,31.7 ,27.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 1:00,32.1 ,24.6 ,25.8 ,32.2 ,27.8 ,28.4 ,23.9 ,31.8 ,27.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 2:00,32.1 ,24.6 ,25.8 ,32.2 ,27.8 ,28.4 ,23.9 ,31.7 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 3:00,32.1 ,24.6 ,25.7 ,32.2 ,27.8 ,28.4 ,23.9 ,31.8 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 4:00,32.2 ,24.6 ,25.7 ,32.2 ,27.8 ,28.4 ,23.9 ,31.8 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 5:00,32.2 ,24.6 ,25.8 ,32.2 ,27.8 ,28.4 ,23.9 ,31.8 ,27.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 6:00,32.2 ,24.6 ,25.8 ,32.2 ,27.8 ,28.4 ,23.9 ,31.8 ,27.8 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 7:00,32.2 ,24.7 ,25.8 ,32.2 ,27.8 ,28.5 ,24.0 ,31.9 ,27.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 8:00,32.2 ,24.7 ,25.8 ,32.3 ,27.8 ,28.5 ,24.0 ,31.9 ,27.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 9:00,32.2 ,24.7 ,25.8 ,32.3 ,27.8 ,28.5 ,24.0 ,31.9 ,27.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 10:00,32.2 ,24.7 ,25.9 ,32.3 ,27.8 ,28.5 ,24.0 ,31.9 ,27.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 11:00,32.2 ,24.7 ,25.9 ,32.3 ,27.9 ,28.5 ,24.0 ,31.9 ,27.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 12:00,32.3 ,24.9 ,26.0 ,32.4 ,28.0 ,28.6 ,24.1 ,32.0 ,28.0 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 13:00,32.4 ,24.9 ,26.0 ,32.4 ,28.1 ,28.7 ,24.3 ,32.1 ,28.0 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 14:00,32.4 ,24.9 ,26.1 ,32.4 ,28.0 ,28.6 ,24.3 ,32.1 ,28.0 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 15:00,32.5 ,24.9 ,26.0 ,32.4 ,28.0 ,28.6 ,24.2 ,32.1 ,28.0 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 16:00,32.4 ,24.8 ,26.0 ,32.4 ,27.9 ,28.5 ,24.2 ,32.0 ,27.9 ,1.8 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 17:00,32.3 ,24.7 ,25.9 ,32.4 ,27.9 ,28.5 ,24.1 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 18:00,32.3 ,24.7 ,25.9 ,32.4 ,27.9 ,28.5 ,24.1 ,31.9 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 19:00,32.3 ,24.7 ,25.9 ,32.4 ,27.8 ,28.4 ,24.2 ,31.9 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 20:00,32.3 ,24.7 ,25.9 ,32.4 ,27.8 ,28.4 ,24.2 ,31.9 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 21:00,32.3 ,24.8 ,26.0 ,32.4 ,27.8 ,28.5 ,24.2 ,32.0 ,27.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 22:00,32.3 ,24.8 ,26.0 ,32.4 ,27.8 ,28.5 ,24.2 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/21 23:00,32.3 ,24.9 ,26.0 ,32.4 ,27.8 ,28.5 ,24.3 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 0:00,32.3 ,24.9 ,26.0 ,32.4 ,27.9 ,28.5 ,24.3 ,31.9 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 1:00,32.3 ,24.9 ,26.0 ,32.4 ,27.9 ,28.5 ,24.3 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 2:00,32.4 ,24.9 ,26.1 ,32.4 ,27.9 ,28.5 ,24.4 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 3:00,32.4 ,24.9 ,26.1 ,32.4 ,28.0 ,28.5 ,24.4 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 4:00,32.4 ,25.0 ,26.1 ,32.5 ,28.0 ,28.6 ,24.4 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 5:00,32.4 ,25.0 ,26.2 ,32.4 ,28.0 ,28.6 ,24.4 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 6:00,32.4 ,25.0 ,26.2 ,32.5 ,28.1 ,28.6 ,24.4 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 7:00,32.4 ,25.1 ,26.2 ,32.5 ,28.1 ,28.6 ,24.4 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 8:00,32.4 ,25.1 ,26.3 ,32.5 ,28.1 ,28.7 ,24.5 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 9:00,32.4 ,25.1 ,26.3 ,32.5 ,28.2 ,28.7 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/22 10:00,32.4 ,25.1 ,26.3 ,32.5 ,28.2 ,28.7 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/22 11:00,32.4 ,25.1 ,26.3 ,32.5 ,28.2 ,28.7 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/22 12:00,32.4 ,25.2 ,26.3 ,32.5 ,28.2 ,28.7 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/22 13:00,32.5 ,25.2 ,26.3 ,32.5 ,28.2 ,28.7 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/22 14:00,32.5 ,25.2 ,26.3 ,32.5 ,28.2 ,28.7 ,24.4 ,32.0 ,27.8 ,2.0 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/22 15:00,32.5 ,25.2 ,26.3 ,32.5 ,28.2 ,28.7 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 16:00,32.5 ,25.2 ,26.3 ,32.5 ,28.2 ,28.8 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 17:00,32.4 ,25.2 ,26.3 ,32.5 ,28.3 ,28.8 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 18:00,32.4 ,25.2 ,26.4 ,32.5 ,28.3 ,28.8 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 19:00,32.5 ,25.2 ,26.3 ,32.5 ,28.3 ,28.8 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 20:00,32.5 ,25.2 ,26.3 ,32.5 ,28.3 ,28.8 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 21:00,32.5 ,25.2 ,26.4 ,32.5 ,28.3 ,28.8 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 22:00,32.5 ,25.2 ,26.4 ,32.5 ,28.3 ,28.8 ,24.5 ,32.0 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/22 23:00,32.5 ,25.3 ,26.4 ,32.5 ,28.3 ,28.8 ,24.5 ,32.1 ,27.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 0:00,32.5 ,25.2 ,26.4 ,32.5 ,28.4 ,28.8 ,24.6 ,32.0 ,27.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 1:00,32.5 ,25.3 ,26.4 ,32.5 ,28.4 ,28.8 ,24.6 ,32.0 ,27.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 2:00,32.5 ,25.3 ,26.4 ,32.5 ,28.4 ,28.8 ,24.6 ,32.1 ,27.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 3:00,32.5 ,25.3 ,26.4 ,32.5 ,28.4 ,28.8 ,24.6 ,32.1 ,27.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 4:00,32.5 ,25.3 ,26.4 ,32.5 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 5:00,32.5 ,25.3 ,26.5 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 6:00,32.5 ,25.3 ,26.5 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 7:00,32.5 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 8:00,32.5 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 9:00,32.5 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 10:00,32.5 ,25.3 ,26.5 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 11:00,32.5 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 12:00,32.6 ,25.3 ,26.5 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 13:00,32.6 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 14:00,32.6 ,25.3 ,26.5 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 15:00,32.6 ,25.3 ,26.5 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 16:00,32.6 ,25.3 ,26.5 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 17:00,32.6 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.2 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 18:00,32.6 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 19:00,32.6 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.2 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 20:00,32.6 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.7 ,32.2 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 21:00,32.6 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.6 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 22:00,32.6 ,25.3 ,26.4 ,32.6 ,28.4 ,28.8 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/23 23:00,32.6 ,25.3 ,26.5 ,32.6 ,28.4 ,28.8 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 0:00,32.6 ,25.4 ,26.5 ,32.6 ,28.4 ,28.8 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 1:00,32.6 ,25.4 ,26.5 ,32.7 ,28.5 ,28.8 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 2:00,32.6 ,25.4 ,26.5 ,32.7 ,28.5 ,28.8 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 3:00,32.6 ,25.4 ,26.6 ,32.7 ,28.5 ,28.8 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 4:00,32.6 ,25.4 ,26.5 ,32.7 ,28.5 ,28.9 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 5:00,32.6 ,25.4 ,26.6 ,32.7 ,28.5 ,28.9 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 6:00,32.6 ,25.5 ,26.6 ,32.7 ,28.5 ,28.9 ,24.8 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 7:00,32.7 ,25.5 ,26.6 ,32.7 ,28.5 ,28.9 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 8:00,32.7 ,25.5 ,26.6 ,32.7 ,28.5 ,28.9 ,24.7 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 9:00,32.7 ,25.5 ,26.6 ,32.7 ,28.5 ,28.9 ,24.8 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 10:00,32.7 ,25.5 ,26.7 ,32.7 ,28.5 ,29.0 ,24.9 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 11:00,32.7 ,25.5 ,26.7 ,32.7 ,28.5 ,29.0 ,24.8 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 12:00,32.7 ,25.6 ,26.7 ,32.7 ,28.5 ,29.0 ,24.8 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 13:00,32.7 ,25.6 ,26.7 ,32.7 ,28.6 ,29.0 ,24.8 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 14:00,32.7 ,25.6 ,26.7 ,32.7 ,28.6 ,29.0 ,24.9 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 15:00,32.7 ,25.6 ,26.7 ,32.7 ,28.6 ,29.0 ,24.8 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 16:00,32.7 ,25.6 ,26.7 ,32.7 ,28.6 ,29.0 ,24.9 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 17:00,32.7 ,25.6 ,26.7 ,32.7 ,28.7 ,29.1 ,24.8 ,32.2 ,28.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 18:00,32.7 ,25.6 ,26.7 ,32.7 ,28.7 ,29.1 ,24.9 ,32.2 ,28.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 19:00,32.7 ,25.6 ,26.8 ,32.7 ,28.6 ,29.1 ,24.9 ,32.3 ,28.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 20:00,32.7 ,25.6 ,26.8 ,32.7 ,28.6 ,29.1 ,24.9 ,32.3 ,28.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 21:00,32.7 ,25.6 ,26.8 ,32.7 ,28.6 ,29.1 ,24.9 ,32.2 ,28.1 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 22:00,32.7 ,25.6 ,26.8 ,32.8 ,28.7 ,29.1 ,24.9 ,32.3 ,28.1 ,1.9 ,3.3 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/24 23:00,32.8 ,25.7 ,26.9 ,32.7 ,28.7 ,29.1 ,24.9 ,32.3 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 0:00,32.7 ,25.6 ,26.8 ,32.7 ,28.7 ,29.1 ,25.0 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 1:00,32.7 ,25.6 ,26.8 ,32.7 ,28.7 ,29.1 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 2:00,32.8 ,25.7 ,26.8 ,32.7 ,28.7 ,29.1 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 3:00,32.8 ,25.7 ,26.8 ,32.8 ,28.7 ,29.1 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 4:00,32.8 ,25.7 ,26.8 ,32.7 ,28.7 ,29.1 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 5:00,32.8 ,25.7 ,26.8 ,32.8 ,28.7 ,29.1 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 6:00,32.7 ,25.6 ,26.8 ,32.7 ,28.7 ,29.2 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 7:00,32.8 ,25.7 ,26.9 ,32.8 ,28.7 ,29.2 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 8:00,32.8 ,25.7 ,26.9 ,32.7 ,28.7 ,29.2 ,24.9 ,32.3 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 9:00,32.8 ,25.7 ,26.9 ,32.8 ,28.7 ,29.1 ,24.9 ,32.3 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 10:00,32.8 ,25.7 ,26.9 ,32.7 ,28.7 ,29.1 ,24.9 ,32.3 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 11:00,32.8 ,25.7 ,26.9 ,32.7 ,28.7 ,29.2 ,25.0 ,32.3 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 12:00,32.8 ,25.7 ,26.9 ,32.8 ,28.7 ,29.2 ,25.0 ,32.3 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 13:00,32.8 ,25.7 ,26.9 ,32.8 ,28.7 ,29.2 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 14:00,32.8 ,25.7 ,26.9 ,32.8 ,28.7 ,29.2 ,24.9 ,32.2 ,28.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 15:00,32.8 ,25.7 ,26.9 ,32.8 ,28.7 ,29.2 ,25.0 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 16:00,32.8 ,25.8 ,26.9 ,32.8 ,28.8 ,29.2 ,25.0 ,32.3 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 17:00,32.8 ,25.8 ,27.0 ,32.8 ,28.8 ,29.2 ,25.1 ,32.3 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 18:00,32.8 ,25.8 ,27.0 ,32.7 ,28.8 ,29.2 ,25.0 ,32.3 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 19:00,32.8 ,25.8 ,27.0 ,32.8 ,28.8 ,29.2 ,25.1 ,32.3 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 20:00,32.8 ,25.8 ,27.0 ,32.8 ,28.8 ,29.2 ,25.1 ,32.3 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 21:00,32.8 ,25.8 ,27.0 ,32.8 ,28.8 ,29.2 ,25.1 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 22:00,32.8 ,25.8 ,27.0 ,32.8 ,28.8 ,29.2 ,25.1 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/25 23:00,32.8 ,25.8 ,27.0 ,32.8 ,28.8 ,29.2 ,25.1 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 0:00,32.8 ,25.8 ,27.0 ,32.8 ,28.9 ,29.2 ,25.0 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 1:00,32.8 ,25.8 ,27.0 ,32.8 ,28.9 ,29.2 ,25.0 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 2:00,32.8 ,25.8 ,26.9 ,32.8 ,28.9 ,29.2 ,25.0 ,32.3 ,28.3 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 3:00,32.8 ,25.8 ,26.9 ,32.8 ,28.8 ,29.2 ,25.0 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 4:00,32.9 ,25.8 ,27.0 ,32.8 ,28.8 ,29.2 ,24.9 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 5:00,32.8 ,25.7 ,27.0 ,32.8 ,28.8 ,29.2 ,24.9 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 6:00,32.8 ,25.7 ,26.9 ,32.8 ,28.8 ,29.1 ,24.9 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 7:00,32.8 ,25.7 ,26.9 ,32.8 ,28.7 ,29.1 ,24.9 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 8:00,32.8 ,25.7 ,26.9 ,32.8 ,28.7 ,29.1 ,24.9 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 9:00,32.8 ,25.6 ,27.0 ,32.7 ,28.7 ,29.1 ,24.9 ,32.3 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 10:00,32.8 ,25.6 ,26.9 ,32.7 ,28.6 ,29.0 ,24.9 ,32.3 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 11:00,32.8 ,25.6 ,26.9 ,32.7 ,28.6 ,29.0 ,24.8 ,32.3 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 12:00,32.8 ,25.6 ,26.9 ,32.7 ,28.6 ,29.0 ,24.8 ,32.3 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 13:00,32.8 ,25.6 ,26.8 ,32.8 ,28.7 ,29.1 ,24.8 ,32.3 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 14:00,32.8 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.8 ,32.3 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 15:00,32.7 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.8 ,32.2 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 16:00,32.7 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.8 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 17:00,32.7 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.8 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 18:00,32.7 ,25.5 ,26.8 ,32.7 ,28.6 ,29.1 ,24.8 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 19:00,32.7 ,25.5 ,26.8 ,32.7 ,28.7 ,29.1 ,24.7 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 20:00,32.7 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.7 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 21:00,32.7 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.8 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 22:00,32.8 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.7 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/26 23:00,32.8 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.7 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 0:00,32.7 ,25.5 ,26.8 ,32.7 ,28.6 ,29.0 ,24.7 ,32.2 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 1:00,32.7 ,25.4 ,26.7 ,32.7 ,28.5 ,29.0 ,24.7 ,32.2 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 2:00,32.7 ,25.4 ,26.7 ,32.7 ,28.5 ,29.0 ,24.7 ,32.2 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 3:00,32.7 ,25.4 ,26.7 ,32.7 ,28.5 ,29.0 ,24.7 ,32.2 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 4:00,32.7 ,25.3 ,26.6 ,32.7 ,28.5 ,29.0 ,24.6 ,32.2 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 5:00,32.7 ,25.3 ,26.6 ,32.7 ,28.5 ,29.0 ,24.6 ,32.2 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 6:00,32.6 ,25.3 ,26.6 ,32.7 ,28.5 ,29.0 ,24.6 ,32.2 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 7:00,32.6 ,25.3 ,26.6 ,32.7 ,28.5 ,29.0 ,24.6 ,32.2 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 8:00,32.6 ,25.2 ,26.6 ,32.7 ,28.4 ,28.9 ,24.5 ,32.2 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 9:00,32.6 ,25.2 ,26.6 ,32.7 ,28.4 ,28.9 ,24.5 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 10:00,32.6 ,25.2 ,26.5 ,32.7 ,28.4 ,28.9 ,24.5 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 11:00,32.6 ,25.2 ,26.5 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 12:00,32.6 ,25.2 ,26.5 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 13:00,32.6 ,25.2 ,26.5 ,32.6 ,28.4 ,28.8 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 14:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 15:00,32.6 ,25.2 ,26.5 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 16:00,32.6 ,25.2 ,26.5 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 17:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 18:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 19:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.5 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 20:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,27.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 21:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.8 ,24.4 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 22:00,32.6 ,25.2 ,26.5 ,32.6 ,28.4 ,28.8 ,24.4 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/27 23:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 0:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.4 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 1:00,32.6 ,25.2 ,26.5 ,32.6 ,28.4 ,28.9 ,24.3 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 2:00,32.6 ,25.2 ,26.5 ,32.6 ,28.4 ,28.9 ,24.3 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 3:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.3 ,32.1 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 4:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,29.0 ,24.3 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 5:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,29.0 ,24.3 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 6:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,29.0 ,24.3 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 7:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.3 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 8:00,32.6 ,25.2 ,26.4 ,32.6 ,28.4 ,28.9 ,24.3 ,32.1 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 9:00,32.6 ,25.1 ,26.4 ,32.6 ,28.4 ,28.9 ,24.3 ,32.1 ,28.1 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/28 10:00,32.6 ,25.1 ,26.4 ,32.6 ,28.4 ,28.9 ,24.3 ,32.1 ,28.0 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 11:00,32.6 ,25.1 ,26.4 ,32.6 ,28.4 ,28.9 ,24.3 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 12:00,32.6 ,25.1 ,26.4 ,32.5 ,28.4 ,28.9 ,24.3 ,32.1 ,28.0 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 13:00,32.6 ,25.1 ,26.4 ,32.5 ,28.4 ,28.9 ,24.3 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 14:00,32.5 ,25.1 ,26.4 ,32.5 ,28.4 ,28.9 ,24.3 ,32.1 ,28.0 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 15:00,32.6 ,25.2 ,26.4 ,32.5 ,28.4 ,28.9 ,24.3 ,32.0 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 16:00,32.6 ,25.2 ,26.4 ,32.5 ,28.4 ,28.9 ,24.3 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 17:00,32.5 ,25.2 ,26.5 ,32.5 ,28.4 ,28.9 ,24.3 ,32.0 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 18:00,32.5 ,25.2 ,26.5 ,32.5 ,28.4 ,28.8 ,24.3 ,32.0 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 19:00,32.5 ,25.2 ,26.5 ,32.5 ,28.4 ,28.8 ,24.3 ,32.0 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 20:00,32.6 ,25.2 ,26.6 ,32.5 ,28.4 ,28.9 ,24.3 ,32.0 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 21:00,32.6 ,25.3 ,26.6 ,32.5 ,28.4 ,28.9 ,24.3 ,32.0 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 22:00,32.5 ,25.3 ,26.6 ,32.5 ,28.5 ,28.9 ,24.4 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/28 23:00,32.5 ,25.3 ,26.6 ,32.5 ,28.5 ,28.9 ,24.4 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 0:00,32.6 ,25.3 ,26.6 ,32.5 ,28.5 ,28.9 ,24.4 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 1:00,32.6 ,25.3 ,26.6 ,32.5 ,28.5 ,28.9 ,24.4 ,32.0 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 2:00,32.5 ,25.3 ,26.6 ,32.5 ,28.5 ,28.9 ,24.4 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 3:00,32.5 ,25.4 ,26.6 ,32.5 ,28.5 ,28.9 ,24.4 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 4:00,32.6 ,25.4 ,26.6 ,32.5 ,28.5 ,29.0 ,24.4 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 5:00,32.6 ,25.4 ,26.6 ,32.5 ,28.6 ,29.0 ,24.5 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 6:00,32.6 ,25.4 ,26.6 ,32.5 ,28.6 ,29.0 ,24.5 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 7:00,32.6 ,25.4 ,26.7 ,32.5 ,28.6 ,28.9 ,24.5 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 8:00,32.6 ,25.4 ,26.7 ,32.5 ,28.6 ,29.0 ,24.5 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 9:00,32.5 ,25.4 ,26.7 ,32.5 ,28.6 ,29.0 ,24.5 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 10:00,32.6 ,25.5 ,26.7 ,32.5 ,28.6 ,29.0 ,24.5 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 11:00,32.6 ,25.5 ,26.7 ,32.5 ,28.6 ,29.0 ,24.6 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 12:00,32.6 ,25.5 ,26.8 ,32.5 ,28.6 ,29.0 ,24.6 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 13:00,32.6 ,25.6 ,26.8 ,32.5 ,28.6 ,29.0 ,24.6 ,32.1 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 14:00,32.6 ,25.6 ,26.8 ,32.5 ,28.7 ,29.0 ,24.7 ,32.1 ,28.1 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 15:00,32.6 ,25.6 ,26.8 ,32.5 ,28.7 ,29.0 ,24.7 ,32.1 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 16:00,32.6 ,25.6 ,26.8 ,32.5 ,28.7 ,29.0 ,24.7 ,32.1 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 17:00,32.6 ,25.6 ,26.8 ,32.5 ,28.7 ,29.0 ,24.8 ,32.1 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 18:00,32.6 ,25.7 ,26.8 ,32.5 ,28.7 ,29.0 ,24.8 ,32.1 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 19:00,32.6 ,25.7 ,26.8 ,32.5 ,28.7 ,29.0 ,24.8 ,32.2 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 20:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.8 ,32.1 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 21:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.9 ,32.2 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 22:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.9 ,32.2 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/29 23:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.9 ,32.2 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 0:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 1:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 2:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.9 ,32.1 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 3:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 4:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 5:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 6:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 7:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 8:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 9:00,32.6 ,25.8 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 10:00,32.6 ,25.8 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 11:00,32.6 ,25.8 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 12:00,32.6 ,25.8 ,26.9 ,32.6 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 13:00,32.6 ,25.8 ,26.9 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 14:00,32.6 ,25.8 ,27.0 ,32.5 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 15:00,32.7 ,25.8 ,27.0 ,32.5 ,28.7 ,29.1 ,24.9 ,32.1 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 16:00,32.7 ,25.8 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 17:00,32.6 ,25.8 ,27.0 ,32.5 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 18:00,32.6 ,25.8 ,27.0 ,32.5 ,28.7 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 19:00,32.7 ,25.8 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 20:00,32.7 ,25.8 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 21:00,32.7 ,25.8 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 22:00,32.7 ,25.8 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/30 23:00,32.7 ,25.8 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 0:00,32.7 ,25.8 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 1:00,32.7 ,25.8 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 2:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 3:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 4:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 5:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 6:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 7:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,25.0 ,32.2 ,28.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 8:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.2 ,25.0 ,32.2 ,28.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 9:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.2 ,25.0 ,32.2 ,28.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 10:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 11:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 12:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,25.0 ,32.2 ,28.2 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 13:00,32.7 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 14:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 15:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 16:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 17:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 18:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 19:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 20:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 21:00,32.7 ,25.9 ,27.0 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 22:00,32.7 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,24.9 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/31 23:00,32.7 ,25.8 ,27.0 ,32.6 ,28.8 ,29.2 ,24.9 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 0:00,32.7 ,25.8 ,27.0 ,32.6 ,28.8 ,29.2 ,24.9 ,32.2 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 1:00,32.7 ,25.8 ,26.9 ,32.6 ,28.8 ,29.2 ,24.9 ,32.2 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 2:00,32.7 ,25.8 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 3:00,32.7 ,25.7 ,26.9 ,32.5 ,28.8 ,29.1 ,24.9 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 4:00,32.7 ,25.7 ,26.9 ,32.6 ,28.7 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 5:00,32.7 ,25.7 ,26.9 ,32.6 ,28.7 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 6:00,32.7 ,25.7 ,26.8 ,32.6 ,28.7 ,29.1 ,24.7 ,32.1 ,28.0 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 7:00,32.7 ,25.7 ,26.9 ,32.6 ,28.6 ,29.1 ,24.7 ,32.1 ,28.0 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 8:00,32.7 ,25.6 ,26.9 ,32.6 ,28.6 ,29.0 ,24.8 ,32.1 ,28.0 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 9:00,32.6 ,25.6 ,26.9 ,32.6 ,28.6 ,29.0 ,24.7 ,32.1 ,28.0 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 10:00,32.6 ,25.6 ,26.9 ,32.5 ,28.6 ,29.0 ,24.7 ,32.1 ,28.0 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 11:00,32.6 ,25.6 ,26.8 ,32.5 ,28.5 ,29.0 ,24.7 ,32.1 ,27.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 12:00,32.6 ,25.6 ,26.8 ,32.5 ,28.5 ,29.0 ,24.6 ,32.1 ,27.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 13:00,32.6 ,25.6 ,26.8 ,32.5 ,28.5 ,29.0 ,24.6 ,32.1 ,27.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 14:00,32.6 ,25.6 ,26.8 ,32.5 ,28.5 ,29.0 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 15:00,32.6 ,25.6 ,26.8 ,32.5 ,28.5 ,29.0 ,24.6 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 16:00,32.6 ,25.6 ,26.8 ,32.5 ,28.6 ,29.0 ,24.7 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 17:00,32.6 ,25.6 ,26.8 ,32.5 ,28.6 ,29.0 ,24.7 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 18:00,32.6 ,25.6 ,26.8 ,32.5 ,28.7 ,29.0 ,24.7 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 19:00,32.6 ,25.6 ,26.8 ,32.5 ,28.7 ,29.1 ,24.7 ,32.1 ,28.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 20:00,32.6 ,25.6 ,26.8 ,32.6 ,28.7 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 21:00,32.6 ,25.6 ,26.9 ,32.5 ,28.7 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 22:00,32.6 ,25.6 ,26.8 ,32.5 ,28.7 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/1 23:00,32.6 ,25.6 ,26.9 ,32.5 ,28.7 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 0:00,32.6 ,25.6 ,26.9 ,32.5 ,28.7 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 1:00,32.6 ,25.6 ,26.9 ,32.5 ,28.7 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 2:00,32.6 ,25.6 ,26.8 ,32.5 ,28.8 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 3:00,32.6 ,25.6 ,26.9 ,32.5 ,28.7 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 4:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/2 5:00,32.6 ,25.6 ,26.9 ,32.5 ,28.7 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 6:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 7:00,32.6 ,25.6 ,26.9 ,32.5 ,28.8 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 8:00,32.6 ,25.6 ,26.9 ,32.5 ,28.8 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 9:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 10:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 11:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 12:00,32.6 ,25.7 ,26.8 ,32.5 ,28.7 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 13:00,32.6 ,25.7 ,26.8 ,32.5 ,28.7 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 14:00,32.6 ,25.7 ,26.8 ,32.5 ,28.8 ,29.1 ,24.8 ,32.1 ,28.1 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 15:00,32.6 ,25.7 ,26.8 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 16:00,32.6 ,25.7 ,26.8 ,32.5 ,28.8 ,29.0 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 17:00,32.6 ,25.7 ,26.8 ,32.5 ,28.7 ,29.0 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 18:00,32.6 ,25.7 ,26.8 ,32.5 ,28.8 ,29.0 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 19:00,32.6 ,25.7 ,26.8 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 20:00,32.6 ,25.7 ,26.8 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 21:00,32.6 ,25.7 ,26.8 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 22:00,32.6 ,25.7 ,26.8 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/2 23:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/3 0:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.1 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/3 1:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.0 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/3 2:00,32.6 ,25.6 ,26.8 ,32.5 ,28.8 ,29.0 ,24.8 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 3:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.0 ,24.7 ,32.0 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 4:00,32.6 ,25.6 ,26.9 ,32.5 ,28.7 ,29.0 ,24.7 ,32.0 ,28.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/4/3 5:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.7 ,32.0 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 6:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.7 ,32.0 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 7:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.7 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 8:00,32.6 ,25.7 ,26.9 ,32.5 ,28.7 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 9:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.0 ,24.7 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 10:00,32.6 ,25.7 ,26.9 ,32.4 ,28.7 ,29.0 ,24.7 ,32.0 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 11:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 12:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 13:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 14:00,32.5 ,25.7 ,26.9 ,32.4 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/3 15:00,32.5 ,25.6 ,26.9 ,32.5 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/3 16:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.0 ,24.7 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/3 17:00,32.5 ,25.6 ,26.8 ,32.4 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/3 18:00,32.5 ,25.6 ,26.8 ,32.4 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 19:00,32.6 ,25.6 ,26.8 ,32.5 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 20:00,32.6 ,25.6 ,26.8 ,32.4 ,28.8 ,29.0 ,24.7 ,32.0 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 21:00,32.6 ,25.6 ,26.8 ,32.4 ,28.7 ,29.0 ,24.8 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/3 22:00,32.6 ,25.7 ,26.8 ,32.5 ,28.7 ,29.0 ,24.8 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/3 23:00,32.6 ,25.7 ,26.9 ,32.4 ,28.7 ,29.0 ,24.8 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 0:00,32.6 ,25.7 ,26.9 ,32.5 ,28.8 ,29.0 ,24.9 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 1:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.0 ,24.9 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 2:00,32.6 ,25.8 ,26.9 ,32.4 ,28.7 ,29.0 ,24.9 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 3:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.0 ,25.0 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 4:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.0 ,25.0 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 5:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.0 ,25.0 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 6:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.0 ,25.0 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 7:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.0 ,25.0 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 8:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.0 ,25.0 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 9:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.0 ,25.0 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 10:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 11:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 12:00,32.6 ,25.8 ,26.9 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 13:00,32.6 ,25.9 ,26.9 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 14:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 15:00,32.6 ,25.8 ,27.0 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 16:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 17:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 18:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 19:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 20:00,32.6 ,25.9 ,26.9 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 21:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 22:00,32.6 ,25.9 ,26.9 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/4 23:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 0:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 1:00,32.6 ,25.9 ,27.0 ,32.5 ,28.9 ,29.1 ,25.2 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 2:00,32.6 ,25.9 ,27.0 ,32.5 ,28.9 ,29.1 ,25.1 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 3:00,32.6 ,25.9 ,27.0 ,32.5 ,28.9 ,29.1 ,25.1 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 4:00,32.6 ,25.9 ,27.0 ,32.5 ,28.9 ,29.1 ,25.1 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 5:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 6:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.1 ,32.2 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 7:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 8:00,32.6 ,25.9 ,27.0 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 9:00,32.7 ,25.9 ,26.9 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 10:00,32.6 ,25.9 ,26.9 ,32.5 ,28.8 ,29.1 ,25.0 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 11:00,32.6 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 12:00,32.6 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 13:00,32.6 ,25.9 ,26.8 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 14:00,32.6 ,25.9 ,26.8 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 15:00,32.6 ,25.9 ,26.8 ,32.5 ,28.7 ,29.0 ,24.9 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 16:00,32.6 ,25.9 ,26.8 ,32.5 ,28.7 ,29.0 ,24.9 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 17:00,32.6 ,25.9 ,26.8 ,32.6 ,28.7 ,29.0 ,24.9 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 18:00,32.6 ,25.9 ,26.8 ,32.5 ,28.7 ,29.0 ,24.9 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 19:00,32.6 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,25.0 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 20:00,32.6 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 21:00,32.7 ,25.9 ,26.9 ,32.6 ,28.8 ,29.0 ,25.0 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/5 22:00,32.6 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
