,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/4/24 22:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.9 ,26.0 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 23:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.9 ,25.9 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 0:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.9 ,25.9 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 1:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.9 ,25.9 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 2:00,33.7 ,26.8 ,28.0 ,33.7 ,29.5 ,29.9 ,25.9 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 3:00,33.7 ,26.8 ,28.0 ,33.7 ,29.5 ,29.9 ,25.9 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 4:00,33.7 ,26.8 ,28.1 ,33.7 ,29.5 ,29.9 ,26.0 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 5:00,33.7 ,26.8 ,28.1 ,33.7 ,29.6 ,29.9 ,26.0 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 6:00,33.7 ,26.8 ,28.1 ,33.7 ,29.5 ,29.9 ,26.0 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 7:00,33.7 ,26.8 ,28.1 ,33.7 ,29.5 ,29.9 ,26.0 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 8:00,33.7 ,26.8 ,28.1 ,33.7 ,29.5 ,29.9 ,26.1 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 9:00,33.7 ,26.8 ,28.1 ,33.7 ,29.5 ,29.9 ,26.1 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 10:00,33.7 ,26.8 ,28.1 ,33.7 ,29.5 ,29.8 ,26.1 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 11:00,33.7 ,26.8 ,28.1 ,33.7 ,29.5 ,29.8 ,26.1 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 12:00,33.7 ,26.9 ,28.2 ,33.7 ,29.5 ,29.9 ,26.1 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 13:00,33.7 ,26.9 ,28.1 ,33.7 ,29.4 ,29.8 ,26.1 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 14:00,33.7 ,26.9 ,28.1 ,33.7 ,29.4 ,29.8 ,26.1 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 15:00,33.8 ,26.9 ,28.2 ,33.7 ,29.5 ,29.9 ,26.2 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 16:00,33.7 ,26.9 ,28.2 ,33.7 ,29.5 ,29.9 ,26.2 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/25 17:00,33.7 ,26.9 ,28.2 ,33.7 ,29.5 ,29.9 ,26.2 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 18:00,33.8 ,26.9 ,28.2 ,33.7 ,29.6 ,29.9 ,26.2 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 19:00,33.8 ,27.0 ,28.2 ,33.7 ,29.6 ,29.9 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 20:00,33.8 ,27.0 ,28.2 ,33.7 ,29.6 ,29.9 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 21:00,33.8 ,27.0 ,28.2 ,33.7 ,29.6 ,29.9 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 22:00,33.8 ,27.0 ,28.3 ,33.7 ,29.6 ,29.9 ,26.3 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/25 23:00,33.8 ,27.1 ,28.3 ,33.7 ,29.6 ,30.0 ,26.3 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 0:00,33.8 ,27.1 ,28.3 ,33.7 ,29.6 ,29.9 ,26.3 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 1:00,33.8 ,27.1 ,28.3 ,33.7 ,29.6 ,29.9 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 2:00,33.8 ,27.1 ,28.3 ,33.7 ,29.6 ,30.0 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 3:00,33.8 ,27.2 ,28.3 ,33.7 ,29.6 ,30.0 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 4:00,33.8 ,27.2 ,28.3 ,33.7 ,29.6 ,30.0 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 5:00,33.8 ,27.2 ,28.4 ,33.7 ,29.7 ,30.0 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 6:00,33.8 ,27.2 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 7:00,33.8 ,27.2 ,28.4 ,33.7 ,29.7 ,30.0 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 8:00,33.8 ,27.2 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 9:00,33.8 ,27.2 ,28.4 ,33.7 ,29.7 ,30.0 ,26.3 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 10:00,33.8 ,27.2 ,28.4 ,33.7 ,29.8 ,30.0 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 11:00,33.8 ,27.2 ,28.4 ,33.7 ,29.8 ,30.0 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 12:00,33.8 ,27.2 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 13:00,33.8 ,27.3 ,28.4 ,33.7 ,29.8 ,30.0 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 14:00,33.8 ,27.3 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/26 15:00,33.8 ,27.3 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 16:00,33.8 ,27.3 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 17:00,33.8 ,27.3 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 18:00,33.8 ,27.3 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 19:00,33.8 ,27.3 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 20:00,33.8 ,27.3 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 21:00,33.8 ,27.3 ,28.4 ,33.8 ,29.7 ,30.0 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 22:00,33.8 ,27.3 ,28.4 ,33.7 ,29.7 ,30.0 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/26 23:00,33.8 ,27.3 ,28.4 ,33.7 ,29.8 ,30.0 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 0:00,33.8 ,27.3 ,28.4 ,33.7 ,29.8 ,30.0 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 1:00,33.8 ,27.3 ,28.4 ,33.8 ,29.8 ,30.1 ,26.4 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 2:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.1 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 3:00,33.8 ,27.3 ,28.5 ,33.7 ,29.9 ,30.1 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 4:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.2 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 5:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.1 ,26.4 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 6:00,33.8 ,27.3 ,28.4 ,33.7 ,29.9 ,30.2 ,26.4 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 7:00,33.8 ,27.3 ,28.5 ,33.7 ,29.9 ,30.1 ,26.4 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 8:00,33.8 ,27.2 ,28.4 ,33.8 ,29.9 ,30.1 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 9:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.1 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 10:00,33.8 ,27.2 ,28.4 ,33.8 ,29.9 ,30.2 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 11:00,33.8 ,27.3 ,28.4 ,33.8 ,29.9 ,30.2 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 12:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.2 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 13:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.2 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/27 14:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.2 ,26.4 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/27 15:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.1 ,26.4 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 16:00,33.8 ,27.3 ,28.5 ,33.7 ,29.9 ,30.1 ,26.4 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 17:00,33.8 ,27.3 ,28.4 ,33.8 ,29.9 ,30.2 ,26.4 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/27 18:00,33.8 ,27.3 ,28.4 ,33.8 ,29.9 ,30.2 ,26.5 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 19:00,33.9 ,27.3 ,28.5 ,33.8 ,29.9 ,30.2 ,26.5 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/27 20:00,33.9 ,27.3 ,28.4 ,33.8 ,29.9 ,30.2 ,26.5 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 21:00,33.9 ,27.3 ,28.5 ,33.8 ,29.9 ,30.1 ,26.5 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/27 22:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.2 ,26.5 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/27 23:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.2 ,26.5 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 0:00,33.8 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.5 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 1:00,33.8 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 2:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 3:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.5 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 4:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.1 ,26.5 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 5:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 6:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 7:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 8:00,33.8 ,27.3 ,28.5 ,33.8 ,29.9 ,30.2 ,26.5 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 9:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.3 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 10:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 11:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 12:00,33.8 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 13:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 14:00,33.9 ,27.4 ,28.5 ,33.8 ,29.8 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 15:00,33.9 ,27.4 ,28.5 ,33.8 ,29.8 ,30.1 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 16:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 17:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.1 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 18:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.1 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 19:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 20:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 21:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/28 22:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/28 23:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/29 0:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 1:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.1 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 2:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 3:00,33.9 ,27.4 ,28.5 ,33.8 ,29.8 ,30.1 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 4:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.7 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 5:00,33.9 ,27.5 ,28.5 ,33.8 ,29.9 ,30.2 ,26.7 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 6:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.7 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 7:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/29 8:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/29 9:00,33.9 ,27.4 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/29 10:00,33.9 ,27.5 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/29 11:00,33.9 ,27.5 ,28.5 ,33.8 ,29.8 ,30.1 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 12:00,33.9 ,27.5 ,28.5 ,33.8 ,29.9 ,30.1 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 13:00,33.9 ,27.5 ,28.5 ,33.8 ,29.9 ,30.1 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 14:00,33.9 ,27.5 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 15:00,33.9 ,27.5 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 16:00,34.0 ,27.5 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 17:00,34.0 ,27.5 ,28.5 ,33.9 ,29.9 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 18:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 19:00,34.0 ,27.5 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 20:00,34.0 ,27.5 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 21:00,34.0 ,27.5 ,28.5 ,33.8 ,29.9 ,30.2 ,26.6 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 22:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/29 23:00,34.0 ,27.5 ,28.5 ,33.8 ,30.1 ,30.2 ,26.6 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 0:00,34.0 ,27.5 ,28.5 ,33.8 ,30.0 ,30.2 ,26.6 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 1:00,34.0 ,27.5 ,28.5 ,33.8 ,30.0 ,30.2 ,26.6 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 2:00,34.0 ,27.5 ,28.5 ,33.8 ,30.1 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 3:00,34.0 ,27.5 ,28.5 ,33.8 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 4:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 5:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.1 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 6:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.1 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 7:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 8:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 9:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 10:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 11:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.1 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 12:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 13:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 14:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 15:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 16:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 17:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.1 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 18:00,34.0 ,27.5 ,28.4 ,33.9 ,30.0 ,30.1 ,26.5 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 19:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.5 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 20:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/30 21:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.1 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 22:00,34.0 ,27.5 ,28.4 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/30 23:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 0:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.5 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 1:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.1 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 2:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.1 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 3:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 4:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 5:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 6:00,34.1 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.5 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 7:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 8:00,34.0 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 9:00,34.1 ,27.5 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.5 ,29.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 10:00,34.1 ,27.6 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 11:00,34.1 ,27.6 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 12:00,34.1 ,27.5 ,28.5 ,33.9 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 13:00,34.1 ,27.6 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 14:00,34.1 ,27.6 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.5 ,29.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 15:00,34.1 ,27.6 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 16:00,34.1 ,27.6 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 17:00,34.1 ,27.6 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 18:00,34.1 ,27.6 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 19:00,34.1 ,27.6 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 20:00,34.1 ,27.6 ,28.5 ,34.0 ,30.0 ,30.2 ,26.6 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 21:00,34.1 ,27.6 ,28.6 ,34.0 ,29.9 ,30.2 ,26.6 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 22:00,34.1 ,27.6 ,28.6 ,34.0 ,30.0 ,30.2 ,26.6 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/1 23:00,34.1 ,27.6 ,28.6 ,34.0 ,29.9 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 0:00,34.1 ,27.6 ,28.6 ,34.0 ,30.0 ,30.2 ,26.6 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 1:00,34.1 ,27.6 ,28.6 ,34.0 ,29.9 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 2:00,34.1 ,27.6 ,28.7 ,34.0 ,29.9 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 3:00,34.1 ,27.6 ,28.7 ,34.0 ,30.0 ,30.2 ,26.6 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 4:00,34.1 ,27.6 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 5:00,34.1 ,27.6 ,28.7 ,34.0 ,30.0 ,30.3 ,26.6 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 6:00,34.1 ,27.6 ,28.7 ,34.0 ,30.0 ,30.3 ,26.6 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 7:00,34.1 ,27.6 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 8:00,34.1 ,27.6 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 9:00,34.1 ,27.6 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 10:00,34.1 ,27.6 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 11:00,34.1 ,27.6 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 12:00,34.1 ,27.7 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 13:00,34.1 ,27.7 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 14:00,34.1 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 15:00,34.1 ,27.7 ,28.8 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 16:00,34.1 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 17:00,34.2 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 18:00,34.1 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 19:00,34.1 ,27.7 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 20:00,34.2 ,27.7 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 21:00,34.2 ,27.7 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 22:00,34.1 ,27.7 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/2 23:00,34.1 ,27.7 ,28.7 ,34.0 ,29.9 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 0:00,34.2 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 1:00,34.1 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 2:00,34.2 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 3:00,34.1 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 4:00,34.2 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 5:00,34.1 ,27.7 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 6:00,34.1 ,27.7 ,28.7 ,34.0 ,30.0 ,30.4 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 7:00,34.2 ,27.8 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 8:00,34.2 ,27.8 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 9:00,34.2 ,27.8 ,28.7 ,34.0 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 10:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.4 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 11:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 12:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.4 ,26.8 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 13:00,34.2 ,27.9 ,28.7 ,34.1 ,30.0 ,30.4 ,26.8 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 14:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 15:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 16:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 17:00,34.2 ,27.8 ,28.7 ,34.1 ,30.1 ,30.4 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 18:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.4 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 19:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.4 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 20:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 21:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.4 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 22:00,34.2 ,27.8 ,28.7 ,34.1 ,30.0 ,30.4 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/3 23:00,34.2 ,27.8 ,28.7 ,34.1 ,30.1 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 0:00,34.2 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 1:00,34.2 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 2:00,34.2 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 3:00,34.2 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 4:00,34.2 ,27.8 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 5:00,34.2 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.6 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 6:00,34.2 ,27.8 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 7:00,34.2 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 8:00,34.2 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 9:00,34.3 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 10:00,34.3 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 11:00,34.3 ,28.0 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 12:00,34.3 ,28.0 ,28.7 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 13:00,34.3 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 14:00,34.3 ,28.0 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 15:00,34.3 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 16:00,34.3 ,27.9 ,28.6 ,34.1 ,30.0 ,30.3 ,26.7 ,33.7 ,29.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 17:00,34.3 ,27.9 ,28.6 ,34.2 ,30.0 ,30.3 ,26.7 ,33.7 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 18:00,34.3 ,27.9 ,28.6 ,34.2 ,30.0 ,30.4 ,26.7 ,33.7 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 19:00,34.3 ,27.9 ,28.6 ,34.1 ,30.1 ,30.4 ,26.7 ,33.7 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 20:00,34.3 ,27.9 ,28.6 ,34.2 ,30.1 ,30.4 ,26.7 ,33.7 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 21:00,34.3 ,27.9 ,28.7 ,34.1 ,30.0 ,30.5 ,26.7 ,33.7 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 22:00,34.3 ,27.9 ,28.7 ,34.2 ,30.1 ,30.5 ,26.7 ,33.7 ,29.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/4 23:00,34.3 ,27.9 ,28.7 ,34.2 ,30.0 ,30.5 ,26.7 ,33.8 ,29.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 0:00,34.3 ,27.9 ,28.7 ,34.2 ,30.0 ,30.5 ,26.7 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 1:00,34.3 ,27.9 ,28.8 ,34.2 ,30.0 ,30.5 ,26.7 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 2:00,34.3 ,27.9 ,28.8 ,34.2 ,30.0 ,30.5 ,26.7 ,33.8 ,29.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 3:00,34.3 ,27.9 ,28.8 ,34.2 ,30.0 ,30.5 ,26.7 ,33.8 ,29.9 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 4:00,34.3 ,27.9 ,28.8 ,34.2 ,30.0 ,30.5 ,26.8 ,33.8 ,29.9 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/5 5:00,34.3 ,27.9 ,28.8 ,34.2 ,30.0 ,30.5 ,26.7 ,33.8 ,29.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 6:00,34.3 ,27.9 ,28.8 ,34.2 ,30.1 ,30.5 ,26.8 ,33.8 ,29.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 7:00,34.2 ,27.9 ,28.8 ,34.2 ,30.1 ,30.5 ,26.8 ,33.8 ,29.9 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 8:00,34.3 ,27.9 ,28.8 ,34.2 ,30.1 ,30.5 ,26.8 ,33.8 ,29.9 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 9:00,34.3 ,28.0 ,28.9 ,34.2 ,30.1 ,30.5 ,26.8 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 10:00,34.3 ,28.0 ,28.9 ,34.2 ,30.1 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 11:00,34.3 ,28.0 ,28.9 ,34.2 ,30.1 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 12:00,34.3 ,28.0 ,28.9 ,34.2 ,30.1 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 13:00,34.3 ,28.0 ,28.9 ,34.2 ,30.2 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 14:00,34.3 ,28.0 ,28.9 ,34.2 ,30.1 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 15:00,34.3 ,28.0 ,28.9 ,34.2 ,30.2 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 16:00,34.3 ,28.0 ,28.9 ,34.2 ,30.2 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 17:00,34.3 ,28.0 ,28.9 ,34.2 ,30.2 ,30.6 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 18:00,34.3 ,28.0 ,29.0 ,34.2 ,30.2 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 19:00,34.3 ,28.0 ,28.9 ,34.2 ,30.2 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 20:00,34.3 ,28.1 ,28.9 ,34.2 ,30.2 ,30.5 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 21:00,34.3 ,28.0 ,28.9 ,34.2 ,30.3 ,30.6 ,27.0 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 22:00,34.3 ,28.1 ,28.9 ,34.2 ,30.3 ,30.6 ,27.0 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/5 23:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,26.9 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 0:00,34.3 ,28.1 ,29.0 ,34.2 ,30.2 ,30.5 ,27.0 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 1:00,34.3 ,28.1 ,29.0 ,34.2 ,30.2 ,30.6 ,26.9 ,33.8 ,29.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 2:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,26.9 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 3:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.5 ,26.9 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 4:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,27.0 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 5:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,26.9 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 6:00,34.3 ,28.2 ,29.0 ,34.2 ,30.3 ,30.6 ,27.0 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 7:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,27.0 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 8:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,27.0 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 9:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,26.9 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 10:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,27.0 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 11:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.5 ,27.0 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 12:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.5 ,27.0 ,33.8 ,30.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 13:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.5 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 14:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.5 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 15:00,34.3 ,28.2 ,29.0 ,34.2 ,30.3 ,30.5 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 16:00,34.3 ,28.2 ,29.0 ,34.2 ,30.3 ,30.5 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 17:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.5 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 18:00,34.3 ,28.1 ,29.0 ,34.2 ,30.4 ,30.6 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 19:00,34.3 ,28.1 ,29.0 ,34.2 ,30.4 ,30.6 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 20:00,34.3 ,28.1 ,29.0 ,34.2 ,30.3 ,30.6 ,27.1 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 21:00,34.3 ,28.2 ,29.0 ,34.2 ,30.4 ,30.6 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 22:00,34.3 ,28.1 ,29.0 ,34.2 ,30.4 ,30.6 ,27.1 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/6 23:00,34.3 ,28.1 ,28.9 ,34.2 ,30.4 ,30.5 ,27.1 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 0:00,34.3 ,28.1 ,28.9 ,34.2 ,30.4 ,30.6 ,27.1 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 1:00,34.3 ,28.1 ,28.9 ,34.2 ,30.4 ,30.5 ,27.1 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 2:00,34.3 ,28.1 ,28.9 ,34.2 ,30.4 ,30.5 ,27.1 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 3:00,34.3 ,28.1 ,28.9 ,34.2 ,30.4 ,30.5 ,27.0 ,33.9 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 4:00,34.3 ,28.1 ,28.9 ,34.2 ,30.3 ,30.5 ,27.0 ,33.8 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 5:00,34.3 ,28.1 ,28.9 ,34.2 ,30.3 ,30.5 ,27.0 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 6:00,34.3 ,28.1 ,28.8 ,34.2 ,30.3 ,30.5 ,27.0 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 7:00,34.4 ,28.1 ,28.9 ,34.2 ,30.3 ,30.5 ,27.0 ,33.9 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 8:00,34.4 ,28.1 ,28.9 ,34.2 ,30.3 ,30.5 ,27.0 ,33.9 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 9:00,34.3 ,28.1 ,28.9 ,34.2 ,30.3 ,30.5 ,26.9 ,33.9 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 10:00,34.4 ,28.2 ,28.9 ,34.2 ,30.3 ,30.5 ,27.0 ,33.9 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 11:00,34.3 ,28.1 ,28.9 ,34.2 ,30.3 ,30.5 ,26.9 ,33.9 ,30.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 12:00,34.4 ,28.2 ,28.9 ,34.2 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 13:00,34.4 ,28.2 ,28.9 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 14:00,34.4 ,28.2 ,28.9 ,34.2 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 15:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 16:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 17:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.4 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 18:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.4 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 19:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.4 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 20:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.4 ,26.8 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 21:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.4 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 22:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.8 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/7 23:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 0:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 1:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 2:00,34.4 ,28.0 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 3:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.8 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 4:00,34.4 ,28.0 ,28.8 ,34.3 ,30.3 ,30.5 ,26.8 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 5:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.8 ,33.9 ,30.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 6:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 7:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 8:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 9:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.8 ,33.9 ,30.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 10:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 11:00,34.4 ,28.1 ,28.9 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 12:00,34.4 ,28.1 ,28.9 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 13:00,34.4 ,28.1 ,28.9 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 14:00,34.5 ,28.2 ,28.9 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 15:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 16:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.8 ,33.9 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 17:00,34.5 ,28.2 ,28.8 ,34.3 ,30.3 ,30.5 ,26.8 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 18:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.8 ,33.9 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 19:00,34.4 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 20:00,34.3 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,33.9 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 21:00,34.5 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 22:00,34.5 ,28.1 ,28.8 ,34.3 ,30.3 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/8 23:00,34.5 ,28.1 ,28.9 ,34.3 ,30.3 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 0:00,34.5 ,28.2 ,28.9 ,34.3 ,30.3 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 1:00,34.5 ,28.1 ,28.9 ,34.3 ,30.3 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 2:00,34.5 ,28.2 ,28.9 ,34.3 ,30.4 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 3:00,34.5 ,28.2 ,28.9 ,34.4 ,30.3 ,30.6 ,26.9 ,34.0 ,30.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 4:00,34.5 ,28.2 ,28.9 ,34.4 ,30.3 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 5:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 6:00,34.5 ,28.1 ,28.9 ,34.4 ,30.3 ,30.6 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 7:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 8:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,26.9 ,34.0 ,30.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 9:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 10:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,27.0 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 11:00,34.5 ,28.2 ,29.0 ,34.4 ,30.4 ,30.6 ,27.0 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/5/9 12:00,34.5 ,28.2 ,29.0 ,34.4 ,30.4 ,30.6 ,27.0 ,34.0 ,30.3 ,1.9 ,3.3 ,ND,3.3E-01,-,-,""
2013/5/9 13:00,34.5 ,28.2 ,29.0 ,34.4 ,30.4 ,30.6 ,27.0 ,34.0 ,30.3 ,1.9 ,3.2 ,ND,3.3E-01,-,-,""
2013/5/9 14:00,34.5 ,28.2 ,29.0 ,34.4 ,30.4 ,30.6 ,27.0 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 15:00,34.5 ,28.2 ,29.0 ,34.4 ,30.4 ,30.6 ,27.0 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 16:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 17:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.5 ,26.9 ,34.0 ,30.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 18:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.5 ,26.9 ,34.0 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 19:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,26.9 ,34.0 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 20:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,27.0 ,34.0 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 21:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,27.0 ,34.0 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 22:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,27.0 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/9 23:00,34.5 ,28.2 ,28.9 ,34.4 ,30.4 ,30.6 ,27.0 ,34.0 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 0:00,34.5 ,28.2 ,29.0 ,34.5 ,30.5 ,30.6 ,27.0 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 1:00,34.5 ,28.2 ,29.0 ,34.5 ,30.5 ,30.6 ,27.0 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 2:00,34.5 ,28.2 ,29.0 ,34.5 ,30.5 ,30.6 ,27.0 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 3:00,34.5 ,28.2 ,29.0 ,34.4 ,30.4 ,30.6 ,27.0 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 4:00,34.5 ,28.2 ,29.0 ,34.5 ,30.5 ,30.7 ,27.0 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 5:00,34.5 ,28.2 ,29.0 ,34.5 ,30.5 ,30.7 ,27.0 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 6:00,34.5 ,28.2 ,29.1 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 7:00,34.5 ,28.2 ,29.1 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 8:00,34.5 ,28.2 ,29.1 ,34.4 ,30.5 ,30.7 ,27.1 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 9:00,34.5 ,28.2 ,29.1 ,34.4 ,30.5 ,30.7 ,27.1 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 10:00,34.5 ,28.2 ,29.1 ,34.4 ,30.5 ,30.7 ,27.1 ,34.1 ,30.3 ,2.0 ,3.5 ,-,-,ND,3.3E-01,""
2013/5/10 11:00,34.5 ,28.2 ,29.1 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 12:00,34.5 ,28.2 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 13:00,34.5 ,28.2 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 14:00,34.5 ,28.2 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 15:00,34.5 ,28.2 ,29.2 ,34.5 ,30.5 ,30.8 ,27.1 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 16:00,34.5 ,28.2 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 17:00,34.5 ,28.2 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 18:00,34.5 ,28.3 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 19:00,34.5 ,28.2 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 20:00,34.5 ,28.3 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 21:00,34.5 ,28.3 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 22:00,34.5 ,28.3 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/10 23:00,34.5 ,28.3 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 0:00,34.6 ,28.3 ,29.2 ,34.5 ,30.6 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 1:00,34.5 ,28.3 ,29.2 ,34.5 ,30.6 ,30.8 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 2:00,34.5 ,28.3 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 3:00,34.5 ,28.3 ,29.2 ,34.5 ,30.6 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 4:00,34.5 ,28.3 ,29.2 ,34.5 ,30.6 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 5:00,34.6 ,28.3 ,29.2 ,34.5 ,30.6 ,30.7 ,27.1 ,34.2 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 6:00,34.6 ,28.2 ,29.2 ,34.5 ,30.5 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 7:00,34.5 ,28.2 ,29.2 ,34.5 ,30.6 ,30.7 ,27.1 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 8:00,34.5 ,28.3 ,29.2 ,34.5 ,30.6 ,30.7 ,27.2 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 9:00,34.5 ,28.3 ,29.2 ,34.5 ,30.6 ,30.7 ,27.2 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 10:00,34.6 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.1 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 11:00,34.6 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 12:00,34.6 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 13:00,34.5 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 14:00,34.5 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 15:00,34.5 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.1 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 16:00,34.6 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 17:00,34.6 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,3.4E-01,3.3E-01,ND,3.3E-01,""
2013/5/11 18:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 19:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 20:00,34.6 ,28.3 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 21:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 22:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/11 23:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 0:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 1:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.2 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 2:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 3:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 4:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 5:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 6:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 7:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 8:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 9:00,34.6 ,28.3 ,29.3 ,34.5 ,30.7 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 10:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 11:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 12:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 13:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 14:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 15:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 16:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 17:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 18:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 19:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 20:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 21:00,34.6 ,28.3 ,29.3 ,34.5 ,30.7 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 22:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/12 23:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 0:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 1:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 2:00,34.7 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 3:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 4:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.8 ,27.5 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 5:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 6:00,34.6 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 7:00,34.7 ,28.4 ,29.3 ,34.5 ,30.7 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 8:00,34.7 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 9:00,34.7 ,28.4 ,29.3 ,34.5 ,30.6 ,30.7 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 10:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.8 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 11:00,34.6 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 12:00,34.7 ,28.4 ,29.4 ,34.5 ,30.6 ,30.7 ,27.3 ,34.2 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 13:00,34.6 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 14:00,34.6 ,28.4 ,29.4 ,34.5 ,30.6 ,30.7 ,27.4 ,34.2 ,30.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 15:00,34.7 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 16:00,34.6 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 17:00,34.6 ,28.4 ,29.4 ,34.5 ,30.6 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 18:00,34.6 ,28.4 ,29.3 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 19:00,34.6 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 20:00,34.7 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 21:00,34.7 ,28.5 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
