,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/6/1 20:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 21:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.5 ,28.9 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 22:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 23:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 0:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 1:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 2:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 3:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 4:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 5:00,36.2 ,29.8 ,30.9 ,36.1 ,32.0 ,31.5 ,28.8 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 6:00,36.2 ,29.8 ,30.9 ,36.1 ,32.0 ,31.5 ,28.8 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 7:00,36.2 ,29.8 ,30.9 ,36.1 ,32.0 ,31.5 ,28.8 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 8:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.8 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 9:00,36.2 ,29.8 ,30.9 ,36.1 ,32.0 ,31.5 ,28.8 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 10:00,36.2 ,29.8 ,30.8 ,36.1 ,32.0 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 11:00,36.2 ,29.8 ,30.8 ,36.0 ,31.9 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 12:00,36.2 ,29.8 ,30.9 ,36.0 ,31.9 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 13:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 14:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 15:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 16:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 17:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 18:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 19:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 20:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 21:00,36.2 ,29.8 ,30.8 ,36.0 ,31.9 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 22:00,36.2 ,29.8 ,30.8 ,36.0 ,31.9 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/2 23:00,36.2 ,29.8 ,30.9 ,36.1 ,31.9 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 0:00,36.1 ,29.8 ,30.8 ,36.0 ,31.9 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 1:00,36.1 ,29.8 ,30.8 ,36.0 ,31.9 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 2:00,36.1 ,29.8 ,30.8 ,36.0 ,31.9 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 3:00,36.1 ,29.8 ,30.8 ,36.0 ,31.9 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 4:00,36.1 ,29.8 ,30.8 ,36.1 ,32.0 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 5:00,36.1 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 6:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 7:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.6 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 8:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.6 ,35.7 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 9:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.4 ,28.6 ,35.7 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 10:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.6 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 11:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 12:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 13:00,36.1 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 14:00,36.1 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 15:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 16:00,36.1 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 17:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 18:00,36.1 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 19:00,36.1 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 20:00,36.1 ,29.8 ,30.8 ,36.0 ,32.0 ,31.4 ,28.7 ,35.7 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 21:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 22:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.8 ,35.8 ,32.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/3 23:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 0:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 1:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 2:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 3:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 4:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 5:00,36.2 ,29.9 ,30.9 ,36.1 ,32.0 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 6:00,36.2 ,29.9 ,30.9 ,36.1 ,32.0 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 7:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 8:00,36.2 ,29.9 ,30.8 ,36.0 ,32.0 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 9:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 10:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 11:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 12:00,36.3 ,30.0 ,30.9 ,36.0 ,32.0 ,31.4 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 13:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 14:00,36.3 ,30.0 ,30.9 ,36.0 ,32.1 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 15:00,36.2 ,30.0 ,30.9 ,36.1 ,32.1 ,31.4 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 16:00,36.3 ,30.0 ,30.9 ,36.1 ,32.1 ,31.5 ,28.9 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 17:00,36.3 ,30.0 ,30.9 ,36.1 ,32.1 ,31.5 ,28.9 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 18:00,36.3 ,29.9 ,31.0 ,36.1 ,32.1 ,31.4 ,28.8 ,35.8 ,32.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 19:00,36.3 ,29.9 ,31.0 ,36.1 ,32.1 ,31.4 ,28.8 ,35.9 ,32.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 20:00,36.2 ,29.9 ,31.0 ,36.1 ,32.1 ,31.4 ,28.8 ,35.8 ,32.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 21:00,36.3 ,30.0 ,31.0 ,36.1 ,32.1 ,31.4 ,28.8 ,35.9 ,32.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 22:00,36.3 ,29.9 ,30.9 ,36.1 ,32.1 ,31.4 ,28.8 ,35.9 ,32.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/4 23:00,36.3 ,29.9 ,30.9 ,36.1 ,32.1 ,31.4 ,28.7 ,35.9 ,32.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 0:00,36.3 ,29.8 ,30.9 ,36.1 ,32.0 ,31.4 ,28.7 ,35.8 ,32.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 1:00,36.3 ,29.8 ,30.8 ,36.1 ,32.0 ,31.3 ,28.6 ,35.8 ,32.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 2:00,36.3 ,29.8 ,30.8 ,36.1 ,32.0 ,31.3 ,28.6 ,35.9 ,32.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 3:00,36.3 ,29.8 ,30.8 ,36.1 ,32.0 ,31.3 ,28.5 ,35.9 ,32.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 4:00,36.3 ,29.8 ,30.8 ,36.1 ,32.0 ,31.3 ,28.5 ,35.9 ,32.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 5:00,36.3 ,29.7 ,30.7 ,36.1 ,32.0 ,31.4 ,28.5 ,35.9 ,32.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 6:00,36.3 ,29.7 ,30.7 ,36.1 ,32.0 ,31.4 ,28.5 ,35.9 ,32.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 7:00,36.3 ,29.7 ,30.7 ,36.2 ,32.0 ,31.4 ,28.5 ,35.9 ,32.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 8:00,36.3 ,29.8 ,30.8 ,36.2 ,32.0 ,31.3 ,28.5 ,35.9 ,32.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 9:00,36.3 ,29.8 ,30.7 ,36.2 ,32.0 ,31.4 ,28.6 ,35.9 ,32.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 10:00,36.3 ,29.8 ,30.8 ,36.2 ,32.0 ,31.3 ,28.6 ,35.9 ,32.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 11:00,36.3 ,29.8 ,30.8 ,36.2 ,32.0 ,31.3 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 12:00,36.3 ,29.8 ,30.8 ,36.2 ,32.0 ,31.3 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 13:00,36.3 ,29.8 ,30.7 ,36.2 ,32.0 ,31.3 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 14:00,36.3 ,29.8 ,30.7 ,36.2 ,32.0 ,31.3 ,28.7 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 15:00,36.3 ,29.8 ,30.7 ,36.2 ,32.0 ,31.4 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 16:00,36.3 ,29.8 ,30.8 ,36.2 ,32.0 ,31.4 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 17:00,36.3 ,29.8 ,30.8 ,36.2 ,32.0 ,31.3 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 18:00,36.3 ,29.8 ,30.8 ,36.2 ,32.0 ,31.3 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 19:00,36.3 ,29.8 ,30.7 ,36.2 ,32.0 ,31.3 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 20:00,36.3 ,29.8 ,30.7 ,36.2 ,32.0 ,31.3 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 21:00,36.3 ,29.8 ,30.7 ,36.3 ,32.0 ,31.4 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 22:00,36.3 ,29.8 ,30.7 ,36.3 ,32.0 ,31.4 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/5 23:00,36.3 ,29.8 ,30.8 ,36.3 ,32.0 ,31.4 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 0:00,36.3 ,29.8 ,30.8 ,36.3 ,32.0 ,31.4 ,28.6 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 1:00,36.3 ,29.8 ,30.8 ,36.3 ,32.0 ,31.4 ,28.7 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 2:00,36.3 ,29.8 ,30.8 ,36.3 ,32.0 ,31.4 ,28.7 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 3:00,36.4 ,29.8 ,30.8 ,36.3 ,32.0 ,31.4 ,28.7 ,35.9 ,32.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 4:00,36.4 ,29.9 ,30.8 ,36.3 ,32.0 ,31.4 ,28.7 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 5:00,36.4 ,29.8 ,30.8 ,36.3 ,32.0 ,31.4 ,28.7 ,36.0 ,32.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 6:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.4 ,28.7 ,35.9 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 7:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.7 ,36.0 ,32.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 8:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.7 ,36.0 ,32.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 9:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.7 ,36.0 ,32.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 10:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.7 ,36.0 ,32.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 11:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.8 ,36.0 ,32.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 12:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.8 ,36.0 ,32.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 13:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.8 ,36.0 ,32.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 14:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.2 ,28.7 ,36.0 ,32.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 15:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.7 ,36.0 ,32.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 16:00,36.4 ,29.9 ,30.9 ,36.3 ,32.1 ,31.3 ,28.7 ,36.0 ,32.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 17:00,36.4 ,29.9 ,30.8 ,36.3 ,32.0 ,31.2 ,28.8 ,36.0 ,32.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 18:00,36.4 ,29.9 ,30.8 ,36.3 ,32.1 ,31.3 ,28.7 ,36.0 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 19:00,36.4 ,29.9 ,30.8 ,36.4 ,32.1 ,31.3 ,28.8 ,36.0 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 20:00,36.4 ,29.9 ,30.8 ,36.4 ,32.2 ,31.4 ,28.8 ,36.0 ,32.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 21:00,36.5 ,29.9 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.0 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 22:00,36.5 ,29.9 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.0 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/6 23:00,36.5 ,29.9 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.0 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 0:00,36.5 ,29.9 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.0 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 1:00,36.5 ,30.0 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.1 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 2:00,36.5 ,30.0 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.1 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 3:00,36.5 ,30.0 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.1 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 4:00,36.5 ,30.0 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.1 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 5:00,36.5 ,30.0 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.1 ,32.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 6:00,36.5 ,30.0 ,30.9 ,36.4 ,32.2 ,31.4 ,28.8 ,36.1 ,32.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 7:00,36.5 ,30.0 ,30.9 ,36.4 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 8:00,36.5 ,30.0 ,30.9 ,36.5 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 9:00,36.5 ,30.0 ,31.0 ,36.4 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 10:00,36.5 ,30.0 ,31.0 ,36.5 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 11:00,36.5 ,30.0 ,31.0 ,36.5 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 12:00,36.5 ,30.0 ,31.0 ,36.5 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 13:00,36.5 ,30.0 ,31.0 ,36.5 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 14:00,36.5 ,30.0 ,31.0 ,36.5 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 15:00,36.6 ,30.1 ,31.0 ,36.5 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 16:00,36.5 ,30.1 ,31.0 ,36.5 ,32.2 ,31.4 ,28.9 ,36.1 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 17:00,36.6 ,30.1 ,31.0 ,36.5 ,32.3 ,31.4 ,29.0 ,36.1 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 18:00,36.6 ,30.1 ,31.1 ,36.5 ,32.3 ,31.4 ,29.0 ,36.1 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 19:00,36.6 ,30.2 ,31.1 ,36.5 ,32.3 ,31.4 ,29.0 ,36.2 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 20:00,36.6 ,30.2 ,31.1 ,36.5 ,32.3 ,31.4 ,29.0 ,36.1 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 21:00,36.6 ,30.2 ,31.1 ,36.5 ,32.3 ,31.4 ,29.0 ,36.2 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 22:00,36.6 ,30.2 ,31.1 ,36.5 ,32.3 ,31.4 ,29.0 ,36.2 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/7 23:00,36.6 ,30.2 ,31.1 ,36.5 ,32.3 ,31.4 ,29.0 ,36.2 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 0:00,36.6 ,30.2 ,31.2 ,36.5 ,32.3 ,31.4 ,29.0 ,36.2 ,32.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 1:00,36.6 ,30.3 ,31.2 ,36.5 ,32.3 ,31.4 ,29.1 ,36.2 ,32.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 2:00,36.6 ,30.3 ,31.1 ,36.5 ,32.3 ,31.4 ,29.1 ,36.2 ,32.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 3:00,36.6 ,30.3 ,31.2 ,36.5 ,32.3 ,31.4 ,29.1 ,36.2 ,32.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 4:00,36.6 ,30.3 ,31.2 ,36.5 ,32.3 ,31.5 ,29.1 ,36.2 ,32.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 5:00,36.6 ,30.3 ,31.2 ,36.5 ,32.3 ,31.4 ,29.1 ,36.2 ,32.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 6:00,36.6 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.2 ,32.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 7:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.2 ,32.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 8:00,36.7 ,30.3 ,31.2 ,36.6 ,32.3 ,31.5 ,29.1 ,36.3 ,32.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 9:00,36.7 ,30.3 ,31.2 ,36.5 ,32.3 ,31.5 ,29.1 ,36.2 ,32.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 10:00,36.7 ,30.3 ,31.2 ,36.5 ,32.4 ,31.5 ,29.1 ,36.3 ,32.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 11:00,36.7 ,30.3 ,31.2 ,36.6 ,32.3 ,31.5 ,29.1 ,36.3 ,32.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 12:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 13:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 14:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 15:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 16:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 17:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 18:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 19:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 20:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 21:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 22:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/8 23:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 0:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 1:00,36.7 ,30.4 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 2:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 3:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 4:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.1 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 5:00,36.7 ,30.3 ,31.2 ,36.6 ,32.4 ,31.5 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 6:00,36.8 ,30.3 ,31.3 ,36.6 ,32.4 ,31.6 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 7:00,36.8 ,30.3 ,31.3 ,36.6 ,32.4 ,31.5 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 8:00,36.8 ,30.4 ,31.3 ,36.6 ,32.4 ,31.6 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 9:00,36.8 ,30.4 ,31.3 ,36.7 ,32.4 ,31.6 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 10:00,36.8 ,30.4 ,31.3 ,36.7 ,32.4 ,31.6 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 11:00,36.8 ,30.4 ,31.3 ,36.7 ,32.4 ,31.6 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 12:00,36.8 ,30.4 ,31.3 ,36.7 ,32.4 ,31.6 ,29.2 ,36.4 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 13:00,36.8 ,30.4 ,31.3 ,36.7 ,32.4 ,31.5 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 14:00,36.8 ,30.4 ,31.3 ,36.7 ,32.4 ,31.6 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 15:00,36.8 ,30.3 ,31.2 ,36.7 ,32.4 ,31.6 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 16:00,36.8 ,30.3 ,31.2 ,36.7 ,32.3 ,31.5 ,29.2 ,36.3 ,32.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 17:00,36.8 ,30.3 ,31.2 ,36.7 ,32.4 ,31.5 ,29.2 ,36.4 ,32.9 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 18:00,36.8 ,30.3 ,31.2 ,36.7 ,32.3 ,31.5 ,29.2 ,36.4 ,33.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 19:00,36.8 ,30.3 ,31.2 ,36.7 ,32.3 ,31.5 ,29.2 ,36.4 ,32.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 20:00,36.8 ,30.3 ,31.2 ,36.7 ,32.4 ,31.6 ,29.2 ,36.4 ,33.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 21:00,36.8 ,30.3 ,31.2 ,36.7 ,32.4 ,31.6 ,29.2 ,36.4 ,33.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 22:00,36.8 ,30.3 ,31.2 ,36.7 ,32.4 ,31.6 ,29.3 ,36.4 ,33.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/9 23:00,36.8 ,30.4 ,31.2 ,36.8 ,32.4 ,31.6 ,29.3 ,36.4 ,33.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 0:00,36.8 ,30.4 ,31.3 ,36.7 ,32.4 ,31.6 ,29.3 ,36.4 ,33.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 1:00,36.8 ,30.5 ,31.3 ,36.8 ,32.5 ,31.6 ,29.3 ,36.4 ,33.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 2:00,36.8 ,30.5 ,31.3 ,36.8 ,32.5 ,31.6 ,29.4 ,36.4 ,33.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 3:00,36.9 ,30.5 ,31.3 ,36.8 ,32.5 ,31.6 ,29.4 ,36.4 ,33.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 4:00,36.9 ,30.5 ,31.4 ,36.8 ,32.5 ,31.6 ,29.4 ,36.4 ,33.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 5:00,36.9 ,30.5 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.4 ,33.1 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 6:00,36.9 ,30.5 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.4 ,33.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 7:00,36.9 ,30.5 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.4 ,33.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 8:00,36.9 ,30.6 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.4 ,33.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 9:00,36.9 ,30.6 ,31.4 ,36.8 ,32.6 ,31.7 ,29.4 ,36.4 ,33.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 10:00,36.9 ,30.6 ,31.4 ,36.8 ,32.6 ,31.7 ,29.4 ,36.5 ,33.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 11:00,36.9 ,30.6 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.5 ,33.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 12:00,36.9 ,30.6 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.5 ,33.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 13:00,36.9 ,30.6 ,31.4 ,36.8 ,32.5 ,31.7 ,29.3 ,36.5 ,33.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 14:00,36.9 ,30.6 ,31.4 ,36.8 ,32.5 ,31.7 ,29.3 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 15:00,36.9 ,30.6 ,31.4 ,36.8 ,32.5 ,31.7 ,29.3 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 16:00,36.9 ,30.5 ,31.4 ,36.8 ,32.5 ,31.7 ,29.3 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 17:00,36.9 ,30.6 ,31.4 ,36.8 ,32.5 ,31.6 ,29.4 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 18:00,36.9 ,30.5 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 19:00,36.9 ,30.5 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 20:00,36.9 ,30.5 ,31.4 ,36.8 ,32.5 ,31.7 ,29.4 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 21:00,36.9 ,30.5 ,31.4 ,36.8 ,32.6 ,31.7 ,29.4 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 22:00,37.0 ,30.5 ,31.4 ,36.8 ,32.6 ,31.7 ,29.4 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/10 23:00,37.0 ,30.6 ,31.4 ,36.8 ,32.6 ,31.8 ,29.4 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 0:00,37.0 ,30.6 ,31.4 ,36.8 ,32.6 ,31.7 ,29.5 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 1:00,37.0 ,30.6 ,31.4 ,36.8 ,32.6 ,31.8 ,29.5 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 2:00,37.0 ,30.6 ,31.4 ,36.9 ,32.6 ,31.8 ,29.4 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 3:00,37.0 ,30.6 ,31.4 ,36.9 ,32.6 ,31.8 ,29.5 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 4:00,37.0 ,30.6 ,31.4 ,36.9 ,32.6 ,31.8 ,29.5 ,36.5 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 5:00,37.0 ,30.6 ,31.4 ,36.9 ,32.6 ,31.8 ,29.5 ,36.6 ,33.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 6:00,37.0 ,30.6 ,31.4 ,36.9 ,32.7 ,31.8 ,29.5 ,36.6 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 7:00,37.0 ,30.6 ,31.4 ,36.9 ,32.7 ,31.8 ,29.5 ,36.6 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 8:00,37.0 ,30.6 ,31.4 ,36.9 ,32.7 ,31.8 ,29.5 ,36.6 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 9:00,37.0 ,30.6 ,31.4 ,36.9 ,32.7 ,31.8 ,29.6 ,36.6 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 10:00,37.0 ,30.6 ,31.4 ,36.9 ,32.7 ,31.8 ,29.5 ,36.6 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 11:00,37.0 ,30.6 ,31.4 ,36.9 ,32.7 ,31.8 ,29.6 ,36.6 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 12:00,37.0 ,30.6 ,31.4 ,37.0 ,32.7 ,31.8 ,29.5 ,36.6 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 13:00,37.0 ,30.5 ,31.4 ,36.9 ,32.7 ,31.8 ,29.5 ,36.6 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 14:00,37.0 ,30.5 ,31.4 ,37.0 ,32.7 ,31.8 ,29.5 ,36.7 ,33.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 15:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.8 ,29.5 ,36.7 ,33.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 16:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.8 ,29.5 ,36.7 ,33.3 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 17:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.8 ,29.5 ,36.7 ,33.3 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 18:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.8 ,29.5 ,36.7 ,33.3 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 19:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.9 ,29.5 ,36.7 ,33.3 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 20:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.9 ,29.5 ,36.7 ,33.3 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 21:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.9 ,29.5 ,36.7 ,33.3 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 22:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.9 ,29.5 ,36.7 ,33.3 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/11 23:00,37.1 ,30.5 ,31.4 ,37.0 ,32.7 ,31.9 ,29.5 ,36.7 ,33.3 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 0:00,37.2 ,30.6 ,31.4 ,37.0 ,32.7 ,31.9 ,29.5 ,36.7 ,33.3 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 1:00,37.2 ,30.6 ,31.5 ,37.1 ,32.7 ,31.9 ,29.5 ,36.8 ,33.4 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 2:00,37.2 ,30.6 ,31.5 ,37.1 ,32.7 ,31.9 ,29.5 ,36.8 ,33.4 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 3:00,37.2 ,30.6 ,31.5 ,37.1 ,32.7 ,31.9 ,29.5 ,36.8 ,33.4 ,1.8 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 4:00,37.2 ,30.6 ,31.5 ,37.1 ,32.7 ,31.9 ,29.6 ,36.8 ,33.4 ,1.8 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 5:00,37.2 ,30.6 ,31.5 ,37.1 ,32.8 ,32.0 ,29.6 ,36.8 ,33.4 ,1.8 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 6:00,37.2 ,30.6 ,31.5 ,37.1 ,32.7 ,32.0 ,29.6 ,36.8 ,33.4 ,1.8 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 7:00,37.2 ,30.6 ,31.5 ,37.1 ,32.7 ,32.0 ,29.6 ,36.8 ,33.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 8:00,37.2 ,30.6 ,31.5 ,37.1 ,32.8 ,32.0 ,29.6 ,36.8 ,33.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 9:00,37.2 ,30.6 ,31.5 ,37.1 ,32.8 ,32.0 ,29.6 ,36.8 ,33.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 10:00,37.2 ,30.7 ,31.5 ,37.1 ,32.8 ,32.1 ,29.6 ,36.8 ,33.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 11:00,37.2 ,30.7 ,31.6 ,37.2 ,32.8 ,32.1 ,29.6 ,36.8 ,33.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 12:00,37.3 ,30.8 ,31.6 ,37.2 ,32.9 ,32.1 ,29.7 ,36.8 ,33.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 13:00,37.3 ,30.8 ,31.6 ,37.2 ,32.9 ,32.2 ,29.7 ,36.8 ,33.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 14:00,37.3 ,30.9 ,31.7 ,37.2 ,32.9 ,32.1 ,29.8 ,36.8 ,33.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 15:00,37.3 ,30.9 ,31.7 ,37.2 ,32.9 ,32.2 ,29.8 ,36.8 ,33.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 16:00,37.3 ,30.9 ,31.7 ,37.2 ,33.0 ,32.2 ,29.8 ,36.8 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 17:00,37.3 ,30.9 ,31.7 ,37.2 ,33.0 ,32.2 ,29.8 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 18:00,37.3 ,30.9 ,31.7 ,37.2 ,33.0 ,32.2 ,29.8 ,36.8 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 19:00,37.3 ,31.0 ,31.7 ,37.2 ,33.0 ,32.2 ,29.8 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 20:00,37.3 ,30.9 ,31.7 ,37.2 ,33.0 ,32.2 ,29.8 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 21:00,37.3 ,30.9 ,31.7 ,37.2 ,33.1 ,32.2 ,29.8 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 22:00,37.3 ,31.0 ,31.8 ,37.2 ,33.1 ,32.2 ,29.8 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/12 23:00,37.4 ,31.0 ,31.8 ,37.2 ,33.1 ,32.2 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 0:00,37.4 ,31.0 ,31.8 ,37.3 ,33.1 ,32.3 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 1:00,37.4 ,31.0 ,31.8 ,37.3 ,33.1 ,32.3 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 2:00,37.4 ,31.0 ,31.8 ,37.2 ,33.1 ,32.2 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 3:00,37.4 ,31.0 ,31.8 ,37.3 ,33.1 ,32.3 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 4:00,37.4 ,31.0 ,31.8 ,37.3 ,33.1 ,32.3 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 5:00,37.4 ,31.0 ,31.8 ,37.3 ,33.1 ,32.3 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 6:00,37.4 ,31.0 ,31.8 ,37.3 ,33.2 ,32.3 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 7:00,37.4 ,31.0 ,31.8 ,37.3 ,33.1 ,32.3 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 8:00,37.4 ,31.0 ,31.8 ,37.3 ,33.1 ,32.3 ,29.9 ,36.9 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 9:00,37.4 ,31.1 ,31.9 ,37.3 ,33.2 ,32.3 ,29.9 ,37.0 ,33.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 10:00,37.4 ,31.1 ,31.9 ,37.3 ,33.2 ,32.3 ,30.0 ,37.0 ,33.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 11:00,37.4 ,31.1 ,31.9 ,37.3 ,33.2 ,32.3 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 12:00,37.4 ,31.1 ,31.9 ,37.3 ,33.2 ,32.3 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 13:00,37.4 ,31.1 ,31.9 ,37.3 ,33.2 ,32.3 ,30.0 ,37.0 ,33.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 14:00,37.4 ,31.1 ,31.9 ,37.3 ,33.2 ,32.3 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 15:00,37.4 ,31.1 ,31.9 ,37.3 ,33.2 ,32.3 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 16:00,37.4 ,31.1 ,31.9 ,37.3 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 17:00,37.5 ,31.1 ,31.9 ,37.3 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 18:00,37.5 ,31.1 ,31.9 ,37.3 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 19:00,37.5 ,31.1 ,31.9 ,37.3 ,33.2 ,32.3 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 20:00,37.5 ,31.1 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 21:00,37.5 ,31.1 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 22:00,37.5 ,31.1 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/13 23:00,37.5 ,31.2 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 0:00,37.5 ,31.2 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 1:00,37.5 ,31.2 ,31.9 ,37.4 ,33.2 ,32.3 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 2:00,37.5 ,31.2 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 3:00,37.5 ,31.2 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 4:00,37.5 ,31.2 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.0 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 5:00,37.6 ,31.2 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.1 ,33.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 6:00,37.5 ,31.2 ,31.9 ,37.4 ,33.2 ,32.4 ,30.0 ,37.1 ,33.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 7:00,37.6 ,31.2 ,32.0 ,37.4 ,33.3 ,32.4 ,30.0 ,37.1 ,33.8 ,1.9 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 8:00,37.6 ,31.2 ,32.0 ,37.4 ,33.2 ,32.4 ,30.0 ,37.1 ,33.8 ,1.9 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 9:00,37.6 ,31.2 ,32.0 ,37.4 ,33.3 ,32.4 ,30.0 ,37.1 ,33.8 ,1.9 ,3.1 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 10:00,37.6 ,31.2 ,32.0 ,37.4 ,33.3 ,32.4 ,30.0 ,37.1 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 11:00,37.6 ,31.2 ,32.0 ,37.4 ,33.2 ,32.5 ,30.0 ,37.1 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 12:00,37.6 ,31.2 ,32.0 ,37.4 ,33.3 ,32.5 ,30.0 ,37.1 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 13:00,37.6 ,31.2 ,32.0 ,37.4 ,33.3 ,32.5 ,30.1 ,37.1 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 14:00,37.6 ,31.3 ,32.0 ,37.4 ,33.3 ,32.5 ,30.1 ,37.1 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 15:00,37.6 ,31.3 ,32.1 ,37.4 ,33.3 ,32.5 ,30.1 ,37.1 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 16:00,37.6 ,31.3 ,32.2 ,37.4 ,33.4 ,32.6 ,30.2 ,37.1 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 17:00,37.6 ,31.4 ,32.2 ,37.5 ,33.5 ,32.7 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 18:00,37.6 ,31.4 ,32.2 ,37.4 ,33.5 ,32.7 ,30.3 ,37.1 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 19:00,37.6 ,31.5 ,32.3 ,37.4 ,33.5 ,32.7 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 20:00,37.7 ,31.5 ,32.3 ,37.4 ,33.5 ,32.8 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 21:00,37.7 ,31.4 ,32.3 ,37.5 ,33.5 ,32.8 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 22:00,37.7 ,31.5 ,32.3 ,37.4 ,33.5 ,32.8 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/14 23:00,37.7 ,31.5 ,32.4 ,37.4 ,33.5 ,32.8 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 0:00,37.7 ,31.5 ,32.4 ,37.4 ,33.5 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 1:00,37.7 ,31.5 ,32.4 ,37.5 ,33.6 ,32.9 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 2:00,37.7 ,31.5 ,32.4 ,37.5 ,33.6 ,32.9 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 3:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 4:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 5:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.3 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 6:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 7:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 8:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 9:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 10:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 11:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 12:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 13:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 14:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 15:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 16:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 17:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 18:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 19:00,37.7 ,31.7 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 20:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.3 ,33.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 21:00,37.8 ,31.7 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 22:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.9 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/15 23:00,37.7 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 0:00,37.8 ,31.6 ,32.4 ,37.5 ,33.6 ,32.9 ,30.4 ,37.2 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 1:00,37.8 ,31.7 ,32.4 ,37.5 ,33.6 ,32.8 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 2:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.8 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 3:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.8 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 4:00,37.7 ,31.6 ,32.4 ,37.6 ,33.6 ,32.8 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 5:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.7 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/16 6:00,37.8 ,31.6 ,32.4 ,37.5 ,33.6 ,32.7 ,30.3 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/16 7:00,37.8 ,31.6 ,32.4 ,37.5 ,33.6 ,32.7 ,30.3 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 8:00,37.8 ,31.6 ,32.3 ,37.6 ,33.6 ,32.7 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/16 9:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.7 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/16 10:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.7 ,30.4 ,37.3 ,34.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/16 11:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.7 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/16 12:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.7 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 13:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.7 ,30.4 ,37.3 ,33.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 14:00,37.8 ,31.6 ,32.4 ,37.6 ,33.6 ,32.7 ,30.4 ,37.3 ,34.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 15:00,37.8 ,31.6 ,32.4 ,37.6 ,33.7 ,32.8 ,30.4 ,37.3 ,34.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 16:00,37.8 ,31.7 ,32.4 ,37.6 ,33.7 ,32.8 ,30.4 ,37.3 ,34.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 17:00,37.8 ,31.7 ,32.4 ,37.6 ,33.7 ,32.8 ,30.4 ,37.3 ,34.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 18:00,37.8 ,31.6 ,32.4 ,37.6 ,33.7 ,32.8 ,30.4 ,37.3 ,34.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 19:00,37.8 ,31.6 ,32.4 ,37.6 ,33.7 ,32.8 ,30.4 ,37.3 ,34.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 20:00,37.8 ,31.7 ,32.4 ,37.6 ,33.7 ,32.8 ,30.5 ,37.3 ,34.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/16 21:00,37.8 ,31.7 ,32.4 ,37.6 ,33.7 ,32.8 ,30.4 ,37.3 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 22:00,37.8 ,31.7 ,32.4 ,37.6 ,33.7 ,32.8 ,30.4 ,37.3 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/16 23:00,37.8 ,31.7 ,32.4 ,37.6 ,33.8 ,32.9 ,30.5 ,37.4 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 0:00,37.8 ,31.7 ,32.4 ,37.6 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 1:00,37.8 ,31.7 ,32.4 ,37.6 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 2:00,37.8 ,31.7 ,32.4 ,37.6 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 3:00,37.8 ,31.7 ,32.5 ,37.6 ,33.8 ,32.9 ,30.5 ,37.3 ,34.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 4:00,37.9 ,31.7 ,32.5 ,37.6 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 5:00,37.9 ,31.7 ,32.5 ,37.6 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/17 6:00,37.9 ,31.8 ,32.5 ,37.6 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 7:00,37.9 ,31.8 ,32.5 ,37.6 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 8:00,37.9 ,31.8 ,32.5 ,37.6 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 9:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 10:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 11:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 12:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 13:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 14:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.1 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 15:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 16:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 17:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.0 ,30.5 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 18:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.1 ,30.5 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 19:00,37.9 ,31.8 ,32.5 ,37.7 ,33.8 ,33.1 ,30.5 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 20:00,37.9 ,31.8 ,32.6 ,37.7 ,33.8 ,33.1 ,30.5 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 21:00,37.9 ,31.8 ,32.6 ,37.7 ,33.8 ,33.1 ,30.6 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 22:00,37.9 ,31.8 ,32.7 ,37.7 ,33.8 ,33.1 ,30.6 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/17 23:00,37.9 ,31.8 ,32.7 ,37.7 ,33.8 ,33.1 ,30.6 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 0:00,37.9 ,31.9 ,32.7 ,37.7 ,33.8 ,33.2 ,30.7 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 1:00,37.9 ,31.9 ,32.7 ,37.7 ,33.8 ,33.2 ,30.7 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 2:00,37.9 ,31.9 ,32.8 ,37.7 ,33.8 ,33.2 ,30.6 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 3:00,37.9 ,31.9 ,32.8 ,37.7 ,33.8 ,33.1 ,30.7 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 4:00,37.9 ,31.9 ,32.8 ,37.7 ,33.8 ,33.2 ,30.7 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 5:00,38.0 ,31.9 ,32.8 ,37.7 ,33.8 ,33.2 ,30.7 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 6:00,38.0 ,31.9 ,32.8 ,37.7 ,33.8 ,33.3 ,30.7 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 7:00,38.0 ,32.0 ,32.8 ,37.7 ,33.9 ,33.3 ,30.7 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 8:00,38.0 ,32.0 ,32.8 ,37.7 ,33.9 ,33.3 ,30.7 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 9:00,38.0 ,32.0 ,32.8 ,37.7 ,33.9 ,33.3 ,30.7 ,37.5 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 10:00,38.0 ,32.0 ,32.8 ,37.7 ,33.9 ,33.3 ,30.7 ,37.4 ,34.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 11:00,38.0 ,32.0 ,32.9 ,37.7 ,33.9 ,33.3 ,30.7 ,37.5 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 12:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 13:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 14:00,37.9 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 15:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.4 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 16:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 17:00,37.9 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.4 ,34.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 18:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 19:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.4 ,34.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 20:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.4 ,30.8 ,37.5 ,34.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 21:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.4 ,30.8 ,37.5 ,34.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 22:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/18 23:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 0:00,38.0 ,32.0 ,32.9 ,37.7 ,34.0 ,33.4 ,30.8 ,37.5 ,34.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 1:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.4 ,34.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 2:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 3:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.4 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 4:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 5:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 6:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.4 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 7:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/19 8:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 9:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 10:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 11:00,38.0 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 12:00,38.0 ,32.1 ,32.9 ,37.7 ,33.9 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/19 13:00,38.0 ,32.1 ,32.9 ,37.7 ,33.9 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/19 14:00,38.0 ,32.1 ,32.9 ,37.7 ,33.9 ,33.3 ,30.7 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 15:00,38.1 ,32.1 ,32.9 ,37.7 ,33.9 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/19 16:00,38.0 ,32.1 ,32.9 ,37.7 ,33.9 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 17:00,38.1 ,32.1 ,32.9 ,37.7 ,33.9 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/19 18:00,38.1 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 19:00,38.1 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 20:00,38.1 ,32.1 ,32.9 ,37.7 ,34.0 ,33.3 ,30.8 ,37.5 ,34.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/19 21:00,38.1 ,32.1 ,32.9 ,37.7 ,33.9 ,33.4 ,30.8 ,37.5 ,34.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/19 22:00,38.1 ,32.1 ,32.8 ,37.8 ,33.9 ,33.4 ,30.7 ,37.5 ,34.2 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/19 23:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.5 ,34.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/20 0:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.3 ,30.7 ,37.5 ,34.2 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 1:00,38.0 ,32.0 ,32.7 ,37.8 ,34.0 ,33.3 ,30.7 ,37.5 ,34.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/20 2:00,38.1 ,32.0 ,32.7 ,37.8 ,34.0 ,33.3 ,30.6 ,37.5 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 3:00,38.1 ,32.0 ,32.7 ,37.8 ,33.9 ,33.3 ,30.6 ,37.5 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 4:00,38.1 ,32.0 ,32.7 ,37.8 ,34.0 ,33.3 ,30.6 ,37.5 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 5:00,38.1 ,32.0 ,32.7 ,37.8 ,34.0 ,33.3 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/20 6:00,38.1 ,32.0 ,32.7 ,37.8 ,34.0 ,33.3 ,30.7 ,37.5 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 7:00,38.1 ,32.0 ,32.7 ,37.8 ,34.0 ,33.3 ,30.7 ,37.5 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 8:00,38.1 ,32.0 ,32.7 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 9:00,38.1 ,32.0 ,32.8 ,37.8 ,34.0 ,33.3 ,30.7 ,37.5 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 10:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.5 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 11:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 12:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/20 13:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 14:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 15:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 16:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 17:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 18:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 19:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
