,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/7/28 17:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 18:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 19:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 20:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 21:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 22:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 23:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 0:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 1:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 2:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 3:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 4:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 5:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 6:00,40.5 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 7:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 8:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 9:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 10:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 11:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 12:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 13:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 14:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 15:00,40.5 ,34.9 ,35.6 ,39.9 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 16:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 17:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 18:00,40.5 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 19:00,40.5 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 20:00,40.5 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 21:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 22:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/29 23:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 0:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 1:00,40.5 ,35.0 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 2:00,40.5 ,35.0 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 3:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 4:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 5:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 6:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 7:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 8:00,40.5 ,35.0 ,35.6 ,40.0 ,36.8 ,36.2 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 9:00,40.5 ,35.0 ,35.6 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 10:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 11:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 12:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 13:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 14:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 15:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 16:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 17:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 18:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 19:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 20:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 21:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 22:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/30 23:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 0:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 1:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 2:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.3 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 3:00,40.4 ,35.0 ,35.7 ,40.0 ,36.8 ,36.2 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 4:00,40.5 ,35.0 ,35.7 ,40.0 ,36.8 ,36.3 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 5:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 6:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 7:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 8:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 9:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 10:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 11:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 12:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 13:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.2 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 14:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.2 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 15:00,40.5 ,35.0 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 16:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 17:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.2 ,33.7 ,39.8 ,36.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 18:00,40.5 ,35.1 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 19:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.2 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 20:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.2 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 21:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 22:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/31 23:00,40.5 ,35.1 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 0:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 1:00,40.5 ,35.1 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 2:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 3:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 4:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/8/1 5:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 6:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 7:00,40.5 ,35.2 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 8:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 9:00,40.5 ,35.2 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 10:00,40.5 ,35.1 ,35.8 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 11:00,40.5 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 12:00,40.6 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 13:00,40.5 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 14:00,40.5 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 15:00,40.5 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 16:00,40.5 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 17:00,40.6 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 18:00,40.6 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 19:00,40.6 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 20:00,40.6 ,35.2 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 21:00,40.6 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 22:00,40.6 ,35.2 ,35.8 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/1 23:00,40.6 ,35.2 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 0:00,40.6 ,35.2 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 1:00,40.6 ,35.2 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 2:00,40.6 ,35.2 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 3:00,40.5 ,35.2 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 4:00,40.6 ,35.2 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 5:00,40.5 ,35.2 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 6:00,40.6 ,35.2 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 7:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 8:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 9:00,40.6 ,35.2 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 10:00,40.6 ,35.2 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 11:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 12:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 13:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 14:00,40.6 ,35.2 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 15:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 16:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 17:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 18:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 19:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 20:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 21:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 22:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/2 23:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 0:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 1:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 2:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.8 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 3:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 4:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 5:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 6:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 7:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 8:00,40.6 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 9:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 10:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 11:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 12:00,40.5 ,35.3 ,35.9 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 13:00,40.6 ,35.3 ,36.0 ,40.0 ,36.8 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 14:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 15:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 16:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 17:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 18:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 19:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 20:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 21:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 22:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/3 23:00,40.5 ,35.3 ,35.9 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 0:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.3 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 1:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 2:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 3:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 4:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 5:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 6:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 7:00,40.5 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 8:00,40.6 ,35.4 ,36.0 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 9:00,40.6 ,35.4 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 10:00,40.6 ,35.4 ,36.0 ,40.0 ,36.9 ,36.4 ,33.8 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 11:00,40.5 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 12:00,40.6 ,35.4 ,36.0 ,40.0 ,36.9 ,36.4 ,33.8 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 13:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 14:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 15:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 16:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.5 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 17:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.5 ,33.7 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 18:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.5 ,33.8 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 19:00,40.6 ,35.3 ,36.0 ,40.0 ,36.9 ,36.5 ,33.8 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 20:00,40.6 ,35.4 ,35.9 ,40.0 ,37.0 ,36.5 ,33.8 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 21:00,40.6 ,35.3 ,35.9 ,40.0 ,36.9 ,36.4 ,33.8 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 22:00,40.6 ,35.4 ,35.9 ,40.0 ,36.9 ,36.4 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/4 23:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.7 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 0:00,40.6 ,35.4 ,35.9 ,40.1 ,36.9 ,36.4 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 1:00,40.6 ,35.4 ,35.9 ,40.1 ,36.9 ,36.4 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 2:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 3:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 4:00,40.6 ,35.4 ,35.9 ,40.1 ,36.9 ,36.4 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 5:00,40.6 ,35.4 ,35.9 ,40.1 ,36.9 ,36.4 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 6:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 7:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 8:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 9:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 10:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 11:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 12:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.6 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 13:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.7 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 14:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.7 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 15:00,40.6 ,35.4 ,36.0 ,40.1 ,37.0 ,36.4 ,33.7 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 16:00,40.6 ,35.4 ,36.0 ,40.1 ,37.0 ,36.4 ,33.8 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 17:00,40.6 ,35.4 ,35.9 ,40.1 ,37.0 ,36.4 ,33.7 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 18:00,40.7 ,35.5 ,36.0 ,40.1 ,37.0 ,36.4 ,33.7 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 19:00,40.6 ,35.5 ,35.9 ,40.1 ,37.0 ,36.4 ,33.7 ,40.0 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 20:00,40.6 ,35.5 ,35.9 ,40.1 ,37.0 ,36.5 ,33.7 ,40.0 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 21:00,40.7 ,35.5 ,36.0 ,40.1 ,37.0 ,36.4 ,33.7 ,40.0 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 22:00,40.7 ,35.5 ,36.0 ,40.1 ,37.0 ,36.4 ,33.7 ,40.0 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/5 23:00,40.7 ,35.5 ,36.0 ,40.1 ,37.0 ,36.4 ,33.7 ,40.0 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 0:00,40.7 ,35.5 ,36.0 ,40.1 ,37.0 ,36.4 ,33.8 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 1:00,40.7 ,35.5 ,36.0 ,40.1 ,37.0 ,36.4 ,33.8 ,40.0 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 2:00,40.7 ,35.5 ,36.0 ,40.1 ,37.0 ,36.5 ,33.7 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/8/6 3:00,40.7 ,35.5 ,36.0 ,40.1 ,37.0 ,36.5 ,33.7 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 4:00,40.7 ,35.5 ,36.0 ,40.2 ,37.0 ,36.4 ,33.7 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/8/6 5:00,40.7 ,35.5 ,36.0 ,40.2 ,37.0 ,36.4 ,33.7 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 6:00,40.7 ,35.5 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 7:00,40.7 ,35.5 ,36.0 ,40.2 ,37.0 ,36.5 ,33.7 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 8:00,40.7 ,35.5 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 9:00,40.7 ,35.5 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 10:00,40.7 ,35.6 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 11:00,40.7 ,35.6 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 12:00,40.7 ,35.6 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 13:00,40.7 ,35.6 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 14:00,40.7 ,35.6 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 15:00,40.7 ,35.6 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 16:00,40.7 ,35.6 ,36.0 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 17:00,40.7 ,35.6 ,36.1 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 18:00,40.7 ,35.6 ,36.1 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/8/6 19:00,40.7 ,35.6 ,36.1 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/8/6 20:00,40.7 ,35.6 ,36.1 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 21:00,40.7 ,35.6 ,36.1 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 22:00,40.8 ,35.6 ,36.1 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/6 23:00,40.8 ,35.6 ,36.1 ,40.3 ,37.1 ,36.5 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 0:00,40.7 ,35.6 ,36.1 ,40.2 ,37.1 ,36.5 ,33.8 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 1:00,40.7 ,35.6 ,36.1 ,40.3 ,37.1 ,36.5 ,33.8 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 2:00,40.7 ,35.6 ,36.1 ,40.3 ,37.1 ,36.5 ,33.8 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 3:00,40.8 ,35.6 ,36.1 ,40.3 ,37.1 ,36.5 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 4:00,40.8 ,35.6 ,36.1 ,40.3 ,37.1 ,36.5 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 5:00,40.8 ,35.6 ,36.1 ,40.3 ,37.1 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 6:00,40.8 ,35.6 ,36.1 ,40.3 ,37.1 ,36.5 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 7:00,40.8 ,35.7 ,36.1 ,40.3 ,37.1 ,36.5 ,33.8 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 8:00,40.8 ,35.7 ,36.1 ,40.3 ,37.1 ,36.5 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 9:00,40.8 ,35.7 ,36.1 ,40.3 ,37.1 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 10:00,40.8 ,35.7 ,36.1 ,40.3 ,37.1 ,36.6 ,33.9 ,40.1 ,36.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 11:00,40.8 ,35.7 ,36.1 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 12:00,40.8 ,35.7 ,36.2 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 13:00,40.8 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 14:00,40.8 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 15:00,40.8 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 16:00,40.8 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,34.0 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 17:00,40.8 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 18:00,40.9 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 19:00,40.8 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 20:00,40.8 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 21:00,40.9 ,35.8 ,36.2 ,40.3 ,37.2 ,36.6 ,34.0 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 22:00,40.9 ,35.8 ,36.3 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/7 23:00,40.9 ,35.8 ,36.3 ,40.3 ,37.2 ,36.6 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 0:00,40.9 ,35.8 ,36.3 ,40.3 ,37.2 ,36.7 ,34.0 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 1:00,40.9 ,35.9 ,36.3 ,40.3 ,37.2 ,36.7 ,34.0 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 2:00,40.9 ,35.9 ,36.3 ,40.3 ,37.2 ,36.7 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 3:00,40.9 ,35.9 ,36.3 ,40.3 ,37.2 ,36.7 ,34.0 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 4:00,40.9 ,35.9 ,36.3 ,40.3 ,37.2 ,36.6 ,34.0 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 5:00,40.9 ,35.9 ,36.3 ,40.3 ,37.2 ,36.7 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 6:00,40.9 ,35.9 ,36.3 ,40.3 ,37.2 ,36.7 ,34.0 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 7:00,40.9 ,35.9 ,36.3 ,40.3 ,37.2 ,36.7 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 8:00,40.9 ,35.9 ,36.3 ,40.3 ,37.2 ,36.7 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 9:00,40.9 ,35.9 ,36.3 ,40.4 ,37.3 ,36.7 ,33.9 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 10:00,40.9 ,35.9 ,36.3 ,40.4 ,37.3 ,36.7 ,33.9 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 11:00,40.9 ,35.9 ,36.3 ,40.4 ,37.3 ,36.7 ,33.9 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 12:00,40.9 ,35.9 ,36.3 ,40.4 ,37.3 ,36.7 ,33.9 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 13:00,40.9 ,35.9 ,36.3 ,40.4 ,37.3 ,36.7 ,33.9 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 14:00,40.9 ,35.9 ,36.3 ,40.4 ,37.3 ,36.7 ,33.8 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 15:00,40.9 ,35.9 ,36.3 ,40.4 ,37.3 ,36.7 ,33.8 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 16:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.7 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 17:00,40.9 ,35.9 ,36.3 ,40.4 ,37.3 ,36.7 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 18:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.7 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 19:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.7 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 20:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.7 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 21:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.7 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 22:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.7 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/8 23:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 0:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 1:00,41.0 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 2:00,41.0 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 3:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 4:00,40.9 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 5:00,41.0 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,34.0 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 6:00,41.0 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,34.0 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 7:00,41.0 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,34.0 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 8:00,41.0 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 9:00,41.0 ,36.0 ,36.4 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 10:00,41.0 ,36.0 ,36.5 ,40.4 ,37.3 ,36.8 ,34.0 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 11:00,41.0 ,36.0 ,36.5 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 12:00,41.0 ,36.0 ,36.5 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 13:00,41.0 ,36.0 ,36.5 ,40.4 ,37.3 ,36.8 ,33.9 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 14:00,41.0 ,36.0 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 15:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 16:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 17:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 18:00,41.0 ,36.1 ,36.5 ,40.4 ,37.4 ,36.8 ,34.0 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 19:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 20:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 21:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 22:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/9 23:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 0:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 1:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 2:00,41.0 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 3:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 4:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.0 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 5:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.9 ,34.1 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 6:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.1 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 7:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.1 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 8:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.1 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 9:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.1 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 10:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.1 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 11:00,41.1 ,36.1 ,36.5 ,40.5 ,37.4 ,36.8 ,34.1 ,40.3 ,37.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 12:00,41.1 ,36.1 ,36.6 ,40.6 ,37.4 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 13:00,41.1 ,36.1 ,36.5 ,40.6 ,37.6 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 14:00,41.1 ,36.1 ,36.6 ,40.6 ,37.4 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 15:00,41.1 ,36.1 ,36.6 ,40.6 ,37.4 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 16:00,41.1 ,36.2 ,36.6 ,40.6 ,37.4 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 17:00,41.1 ,36.2 ,36.6 ,40.6 ,37.4 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 18:00,41.2 ,36.2 ,36.6 ,40.6 ,37.4 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 19:00,41.1 ,36.2 ,36.6 ,40.6 ,37.4 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 20:00,41.2 ,36.2 ,36.6 ,40.6 ,37.4 ,37.0 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 21:00,41.2 ,36.2 ,36.6 ,40.6 ,37.4 ,36.9 ,34.1 ,40.4 ,37.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 22:00,41.2 ,36.2 ,36.6 ,40.6 ,37.4 ,37.0 ,34.2 ,40.4 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/10 23:00,41.2 ,36.2 ,36.7 ,40.6 ,37.4 ,37.0 ,34.2 ,40.4 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 0:00,41.2 ,36.2 ,36.7 ,40.6 ,37.4 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 1:00,41.2 ,36.3 ,36.7 ,40.7 ,37.4 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 2:00,41.2 ,36.3 ,36.7 ,40.7 ,37.4 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 3:00,41.2 ,36.3 ,36.7 ,40.7 ,37.4 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 4:00,41.2 ,36.3 ,36.7 ,40.7 ,37.5 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 5:00,41.2 ,36.3 ,36.7 ,40.7 ,37.5 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 6:00,41.2 ,36.3 ,36.7 ,40.7 ,37.5 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 7:00,41.2 ,36.3 ,36.7 ,40.7 ,37.5 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 8:00,41.2 ,36.3 ,36.7 ,40.7 ,37.5 ,37.0 ,34.2 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 9:00,41.2 ,36.3 ,36.8 ,40.7 ,37.5 ,37.1 ,34.3 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 10:00,41.3 ,36.3 ,36.8 ,40.7 ,37.5 ,37.0 ,34.3 ,40.5 ,37.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 11:00,41.3 ,36.3 ,36.8 ,40.7 ,37.6 ,37.1 ,34.3 ,40.5 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 12:00,41.3 ,36.3 ,36.8 ,40.7 ,37.6 ,37.1 ,34.3 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 13:00,41.3 ,36.4 ,36.8 ,40.8 ,37.6 ,37.1 ,34.3 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 14:00,41.3 ,36.3 ,36.8 ,40.8 ,37.6 ,37.1 ,34.3 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 15:00,41.3 ,36.4 ,36.8 ,40.8 ,37.6 ,37.1 ,34.3 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 16:00,41.3 ,36.4 ,36.8 ,40.8 ,37.6 ,37.1 ,34.3 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 17:00,41.3 ,36.4 ,36.8 ,40.8 ,37.6 ,37.1 ,34.3 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 18:00,41.3 ,36.4 ,36.8 ,40.8 ,37.6 ,37.1 ,34.3 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 19:00,41.4 ,36.5 ,36.8 ,40.8 ,37.6 ,37.1 ,34.3 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 20:00,41.4 ,36.4 ,36.9 ,40.8 ,37.6 ,37.2 ,34.4 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 21:00,41.4 ,36.4 ,36.8 ,40.8 ,37.6 ,37.2 ,34.4 ,40.6 ,37.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 22:00,41.4 ,36.4 ,36.8 ,40.8 ,37.6 ,37.2 ,34.4 ,40.6 ,37.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/11 23:00,41.4 ,36.5 ,36.9 ,40.8 ,37.6 ,37.2 ,34.4 ,40.6 ,37.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 0:00,41.4 ,36.5 ,36.9 ,40.8 ,37.6 ,37.2 ,34.4 ,40.6 ,37.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 1:00,41.4 ,36.5 ,36.9 ,40.9 ,37.6 ,37.2 ,34.4 ,40.6 ,37.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 2:00,41.4 ,36.5 ,36.9 ,40.9 ,37.6 ,37.2 ,34.4 ,40.7 ,37.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 3:00,41.4 ,36.5 ,36.9 ,40.9 ,37.7 ,37.2 ,34.4 ,40.7 ,37.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 4:00,41.4 ,36.5 ,37.0 ,40.9 ,37.7 ,37.2 ,34.4 ,40.7 ,37.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 5:00,41.4 ,36.5 ,37.0 ,40.9 ,37.7 ,37.3 ,34.5 ,40.7 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 6:00,41.4 ,36.5 ,37.0 ,40.9 ,37.7 ,37.3 ,34.5 ,40.7 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 7:00,41.5 ,36.5 ,37.0 ,40.9 ,37.7 ,37.2 ,34.5 ,40.7 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 8:00,41.4 ,36.5 ,37.0 ,40.9 ,37.7 ,37.2 ,34.5 ,40.7 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 9:00,41.5 ,36.6 ,37.0 ,40.9 ,37.7 ,37.3 ,34.5 ,40.7 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 10:00,41.5 ,36.6 ,37.0 ,41.0 ,37.7 ,37.3 ,34.5 ,40.7 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 11:00,41.5 ,36.6 ,37.0 ,40.9 ,37.7 ,37.3 ,34.5 ,40.7 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 12:00,41.5 ,36.6 ,37.0 ,41.0 ,37.7 ,37.3 ,34.5 ,40.7 ,37.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 13:00,41.5 ,36.6 ,37.0 ,41.0 ,37.7 ,37.3 ,34.5 ,40.7 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 14:00,41.5 ,36.6 ,37.0 ,41.0 ,37.7 ,37.3 ,34.5 ,40.8 ,37.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 15:00,41.5 ,36.6 ,37.0 ,41.0 ,37.8 ,37.3 ,34.5 ,40.8 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 16:00,41.5 ,36.6 ,37.1 ,41.0 ,37.8 ,37.3 ,34.5 ,40.8 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 17:00,41.5 ,36.6 ,37.1 ,41.0 ,37.8 ,37.3 ,34.6 ,40.8 ,37.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 18:00,41.5 ,36.6 ,37.1 ,41.0 ,37.8 ,37.3 ,34.6 ,40.8 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 19:00,41.5 ,36.6 ,37.1 ,41.0 ,37.8 ,37.4 ,34.6 ,40.8 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 20:00,41.5 ,36.6 ,37.1 ,41.0 ,37.8 ,37.4 ,34.6 ,40.8 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 21:00,41.5 ,36.7 ,37.1 ,41.1 ,37.8 ,37.4 ,34.6 ,40.8 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 22:00,41.5 ,36.7 ,37.1 ,41.1 ,37.9 ,37.4 ,34.6 ,40.8 ,37.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/12 23:00,41.6 ,36.7 ,37.1 ,41.1 ,37.9 ,37.4 ,34.6 ,40.8 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 0:00,41.6 ,36.7 ,37.1 ,41.1 ,37.9 ,37.4 ,34.6 ,40.8 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 1:00,41.6 ,36.7 ,37.1 ,41.1 ,37.9 ,37.4 ,34.7 ,40.8 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 2:00,41.6 ,36.7 ,37.1 ,41.1 ,37.9 ,37.4 ,34.7 ,40.8 ,37.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 3:00,41.6 ,36.7 ,37.1 ,41.1 ,37.8 ,37.4 ,34.7 ,40.8 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 4:00,41.6 ,36.7 ,37.1 ,41.1 ,37.8 ,37.4 ,34.7 ,40.9 ,37.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 5:00,41.7 ,36.7 ,37.1 ,41.1 ,37.8 ,37.4 ,34.7 ,40.9 ,37.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 6:00,41.7 ,36.7 ,37.1 ,41.1 ,37.9 ,37.4 ,34.7 ,40.9 ,37.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 7:00,41.7 ,36.7 ,37.1 ,41.1 ,37.8 ,37.4 ,34.7 ,40.9 ,37.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 8:00,41.7 ,36.8 ,37.2 ,41.1 ,37.9 ,37.4 ,34.7 ,40.9 ,37.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 9:00,41.7 ,36.8 ,37.2 ,41.1 ,37.9 ,37.4 ,34.7 ,40.9 ,37.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 10:00,41.7 ,36.8 ,37.2 ,41.1 ,37.9 ,37.5 ,34.7 ,40.9 ,37.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 11:00,41.7 ,36.8 ,37.2 ,41.2 ,37.9 ,37.5 ,34.8 ,41.0 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 12:00,41.7 ,36.8 ,37.2 ,41.2 ,37.9 ,37.5 ,34.7 ,41.0 ,37.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 13:00,41.7 ,36.8 ,37.2 ,41.2 ,37.9 ,37.4 ,34.7 ,41.0 ,37.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 14:00,41.7 ,36.8 ,37.3 ,41.2 ,37.9 ,37.5 ,34.8 ,41.0 ,37.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 15:00,41.7 ,36.8 ,37.2 ,41.2 ,37.9 ,37.5 ,34.8 ,41.0 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 16:00,41.7 ,36.8 ,37.2 ,41.2 ,37.9 ,37.5 ,34.8 ,41.0 ,37.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 17:00,41.7 ,36.8 ,37.3 ,41.2 ,37.9 ,37.5 ,34.8 ,41.0 ,37.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 18:00,41.7 ,36.8 ,37.3 ,41.2 ,37.9 ,37.5 ,34.8 ,41.0 ,37.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 19:00,41.8 ,36.9 ,37.3 ,41.2 ,37.9 ,37.5 ,34.8 ,41.0 ,37.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 20:00,41.8 ,36.9 ,37.3 ,41.2 ,38.0 ,37.5 ,34.8 ,41.0 ,37.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 21:00,41.8 ,36.9 ,37.3 ,41.2 ,37.9 ,37.5 ,34.8 ,41.0 ,37.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 22:00,41.8 ,36.9 ,37.3 ,41.2 ,37.9 ,37.6 ,34.8 ,41.0 ,37.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/13 23:00,41.8 ,36.9 ,37.3 ,41.3 ,38.0 ,37.6 ,34.8 ,41.0 ,37.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 0:00,41.8 ,36.9 ,37.3 ,41.3 ,38.0 ,37.6 ,34.8 ,41.0 ,37.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 1:00,41.8 ,36.9 ,37.3 ,41.3 ,38.0 ,37.6 ,34.9 ,41.1 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 2:00,41.8 ,36.9 ,37.3 ,41.3 ,38.0 ,37.6 ,34.9 ,41.1 ,37.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 3:00,41.8 ,36.9 ,37.3 ,41.3 ,38.0 ,37.6 ,34.9 ,41.1 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 4:00,41.8 ,36.9 ,37.4 ,41.3 ,38.0 ,37.6 ,34.9 ,41.1 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 5:00,41.8 ,37.0 ,37.4 ,41.3 ,38.0 ,37.6 ,34.9 ,41.1 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 6:00,41.9 ,37.0 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.1 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 7:00,41.9 ,36.9 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.1 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 8:00,41.9 ,37.0 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.1 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 9:00,41.9 ,37.0 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.1 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 10:00,41.9 ,37.0 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 11:00,41.9 ,37.0 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.2 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 12:00,41.9 ,37.0 ,37.4 ,41.4 ,38.1 ,37.7 ,34.9 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 13:00,41.9 ,37.0 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.2 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 14:00,41.9 ,37.0 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/14 15:00,42.0 ,37.0 ,37.4 ,41.3 ,38.1 ,37.7 ,34.9 ,41.2 ,38.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 16:00,41.9 ,37.0 ,37.4 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 17:00,42.0 ,37.0 ,37.4 ,41.4 ,38.1 ,37.7 ,34.9 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 18:00,41.9 ,37.0 ,37.4 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 19:00,42.0 ,37.0 ,37.4 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 20:00,42.0 ,37.0 ,37.4 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 21:00,42.0 ,37.0 ,37.5 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 22:00,42.0 ,37.1 ,37.5 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/14 23:00,42.0 ,37.0 ,37.5 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 0:00,42.0 ,37.1 ,37.5 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 1:00,42.0 ,37.1 ,37.5 ,41.4 ,38.1 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 2:00,42.0 ,37.1 ,37.5 ,41.4 ,38.2 ,37.7 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 3:00,42.0 ,37.1 ,37.5 ,41.4 ,38.2 ,37.8 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 4:00,42.0 ,37.1 ,37.5 ,41.4 ,38.2 ,37.8 ,35.0 ,41.2 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 5:00,42.0 ,37.1 ,37.5 ,41.5 ,38.2 ,37.8 ,35.1 ,41.3 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 6:00,42.0 ,37.1 ,37.5 ,41.4 ,38.2 ,37.8 ,35.1 ,41.3 ,38.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 7:00,42.0 ,37.1 ,37.5 ,41.5 ,38.2 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/15 8:00,42.0 ,37.1 ,37.5 ,41.5 ,38.2 ,37.8 ,35.0 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 9:00,42.0 ,37.1 ,37.5 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 10:00,42.1 ,37.2 ,37.6 ,41.5 ,38.2 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/15 11:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 12:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 13:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 14:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 15:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 16:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 17:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/15 18:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/15 19:00,42.1 ,37.2 ,37.6 ,41.5 ,38.3 ,37.8 ,35.1 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 20:00,42.1 ,37.2 ,37.6 ,41.5 ,38.4 ,37.9 ,35.0 ,41.3 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 21:00,42.1 ,37.2 ,37.6 ,41.5 ,38.4 ,37.9 ,35.1 ,41.3 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 22:00,42.1 ,37.2 ,37.6 ,41.5 ,38.4 ,37.9 ,35.0 ,41.3 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/15 23:00,42.1 ,37.2 ,37.6 ,41.5 ,38.4 ,37.9 ,35.0 ,41.4 ,38.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 0:00,42.1 ,37.2 ,37.6 ,41.5 ,38.4 ,37.9 ,35.1 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 1:00,42.1 ,37.2 ,37.6 ,41.5 ,38.4 ,37.9 ,35.0 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 2:00,42.1 ,37.2 ,37.6 ,41.5 ,38.4 ,37.9 ,35.1 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 3:00,42.1 ,37.2 ,37.6 ,41.6 ,38.5 ,37.9 ,35.1 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 4:00,42.1 ,37.2 ,37.7 ,41.6 ,38.5 ,37.9 ,35.1 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 5:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/16 6:00,42.1 ,37.2 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 7:00,42.3 ,37.3 ,37.7 ,41.5 ,38.5 ,37.9 ,35.0 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 8:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.1 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/16 9:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/16 10:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 11:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.1 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 12:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 13:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.4 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 14:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.5 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 15:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.5 ,38.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/16 16:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.5 ,38.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
