,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/8/16 17:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.5 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 18:00,42.2 ,37.3 ,37.7 ,41.6 ,38.5 ,37.9 ,35.1 ,41.5 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 19:00,42.2 ,37.4 ,37.7 ,41.6 ,38.5 ,37.9 ,35.0 ,41.5 ,38.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 20:00,42.3 ,37.3 ,37.8 ,41.6 ,38.5 ,37.9 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/16 21:00,42.2 ,37.3 ,37.8 ,41.6 ,38.6 ,37.9 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 22:00,42.2 ,37.3 ,37.7 ,41.6 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/16 23:00,42.3 ,37.4 ,37.7 ,41.6 ,38.6 ,37.9 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 0:00,42.3 ,37.4 ,37.7 ,41.6 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 1:00,42.3 ,37.4 ,37.8 ,41.6 ,38.6 ,37.9 ,35.0 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 2:00,42.3 ,37.4 ,37.7 ,41.6 ,38.6 ,38.0 ,35.0 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 3:00,42.3 ,37.4 ,37.7 ,41.6 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 4:00,42.3 ,37.4 ,37.8 ,41.6 ,38.6 ,38.0 ,35.0 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 5:00,42.3 ,37.4 ,37.8 ,41.6 ,38.6 ,38.0 ,35.0 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 6:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 7:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 8:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.0 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 9:00,42.3 ,37.4 ,37.8 ,41.6 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 10:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 11:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.1 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 12:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 13:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 14:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 15:00,42.3 ,37.4 ,37.8 ,41.6 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 16:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 17:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 18:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 19:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/17 20:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 21:00,42.3 ,37.4 ,37.8 ,41.7 ,38.6 ,38.0 ,35.1 ,41.5 ,38.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 22:00,42.3 ,37.4 ,37.8 ,41.7 ,38.7 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/17 23:00,42.4 ,37.5 ,37.8 ,41.7 ,38.7 ,38.1 ,35.1 ,41.6 ,38.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 0:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 1:00,42.3 ,37.5 ,37.8 ,41.7 ,38.7 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 2:00,42.4 ,37.5 ,37.8 ,41.7 ,38.7 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 3:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 4:00,42.4 ,37.5 ,37.9 ,41.7 ,38.6 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 5:00,42.4 ,37.5 ,37.9 ,41.7 ,38.6 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 6:00,42.4 ,37.5 ,37.9 ,41.7 ,38.6 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 7:00,42.4 ,37.5 ,37.9 ,41.7 ,38.6 ,38.1 ,35.1 ,41.6 ,38.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 8:00,42.4 ,37.5 ,37.9 ,41.7 ,38.6 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 9:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 10:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 11:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 12:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.6 ,38.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 13:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 14:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 15:00,42.4 ,37.5 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 16:00,42.4 ,37.6 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 17:00,42.4 ,37.6 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/18 18:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.1 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 19:00,42.4 ,37.6 ,37.9 ,41.7 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 20:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.1 ,35.1 ,41.7 ,38.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 21:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.1 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 22:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.1 ,35.1 ,41.7 ,38.6 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/18 23:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.1 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 0:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.1 ,35.1 ,41.7 ,38.6 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 1:00,42.5 ,37.6 ,37.9 ,41.8 ,38.7 ,38.1 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 2:00,42.5 ,37.6 ,37.9 ,41.8 ,38.7 ,38.1 ,35.1 ,41.7 ,38.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 3:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 4:00,42.4 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 5:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 6:00,42.4 ,37.6 ,37.9 ,41.8 ,38.7 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 7:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.2 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 8:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 9:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 10:00,42.5 ,37.7 ,37.9 ,41.8 ,38.9 ,38.2 ,35.2 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 11:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.2 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 12:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 13:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.2 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 14:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 15:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 16:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.2 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 17:00,42.5 ,37.7 ,37.9 ,41.8 ,38.8 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 18:00,42.5 ,37.6 ,37.9 ,41.8 ,38.8 ,38.2 ,35.1 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 19:00,42.5 ,37.7 ,37.9 ,41.9 ,38.8 ,38.2 ,35.2 ,41.8 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 20:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.2 ,35.2 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 21:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.2 ,35.2 ,41.7 ,38.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/19 22:00,42.5 ,37.6 ,37.9 ,41.9 ,38.8 ,38.2 ,35.2 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/19 23:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.2 ,35.2 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 0:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.2 ,35.2 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 1:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.2 ,35.2 ,41.7 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 2:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.2 ,35.2 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 3:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 4:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.2 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 5:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 6:00,42.5 ,37.7 ,38.0 ,41.9 ,39.0 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 7:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.2 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 8:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 9:00,42.5 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 10:00,42.6 ,37.7 ,38.0 ,41.9 ,38.9 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 11:00,42.5 ,37.7 ,38.0 ,41.9 ,38.9 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 12:00,42.6 ,37.7 ,38.0 ,41.9 ,38.9 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 13:00,42.6 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 14:00,42.6 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 15:00,42.6 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 16:00,42.6 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 17:00,42.6 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.3 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 18:00,42.6 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.4 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 19:00,42.6 ,37.7 ,38.0 ,41.9 ,38.9 ,38.3 ,35.4 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 20:00,42.6 ,37.7 ,38.1 ,41.9 ,39.0 ,38.3 ,35.4 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/20 21:00,42.6 ,37.7 ,38.1 ,41.9 ,38.8 ,38.3 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 22:00,42.6 ,37.8 ,38.1 ,41.9 ,38.8 ,38.3 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/20 23:00,42.6 ,37.7 ,38.0 ,41.9 ,38.8 ,38.3 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 0:00,42.6 ,37.7 ,38.1 ,41.9 ,38.8 ,38.3 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 1:00,42.6 ,37.7 ,38.1 ,41.9 ,38.8 ,38.3 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/21 2:00,42.6 ,37.7 ,38.1 ,41.9 ,38.8 ,38.3 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 3:00,42.6 ,37.7 ,38.1 ,42.0 ,38.8 ,38.3 ,35.4 ,41.9 ,38.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/21 4:00,42.6 ,37.7 ,38.1 ,41.9 ,38.8 ,38.3 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 5:00,42.6 ,37.7 ,38.1 ,41.9 ,38.9 ,38.3 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 6:00,42.6 ,37.8 ,38.1 ,42.0 ,38.9 ,38.3 ,35.5 ,41.9 ,38.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 7:00,42.6 ,37.7 ,38.1 ,41.9 ,38.9 ,38.4 ,35.4 ,41.9 ,38.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 8:00,42.6 ,37.8 ,38.1 ,41.9 ,38.9 ,38.3 ,35.4 ,41.9 ,38.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 9:00,42.6 ,37.7 ,38.1 ,42.0 ,38.9 ,38.4 ,35.4 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 10:00,42.6 ,37.8 ,38.1 ,42.0 ,38.9 ,38.4 ,35.4 ,41.9 ,38.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 11:00,42.7 ,37.8 ,38.1 ,42.0 ,38.9 ,38.4 ,35.4 ,41.9 ,38.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 12:00,42.6 ,37.8 ,38.1 ,42.0 ,39.0 ,38.4 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 13:00,42.6 ,37.8 ,38.1 ,42.0 ,39.0 ,38.4 ,35.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 14:00,42.6 ,37.8 ,38.1 ,42.0 ,38.9 ,38.4 ,35.5 ,41.9 ,38.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 15:00,42.6 ,37.8 ,38.1 ,42.0 ,38.9 ,38.4 ,35.5 ,41.9 ,38.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 16:00,42.6 ,37.8 ,38.1 ,42.0 ,38.9 ,38.4 ,35.5 ,41.9 ,38.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 17:00,42.6 ,37.8 ,38.1 ,42.0 ,38.9 ,38.4 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 18:00,42.6 ,37.8 ,38.1 ,42.0 ,38.9 ,38.4 ,35.5 ,41.9 ,38.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 19:00,42.6 ,37.8 ,38.2 ,42.0 ,39.0 ,38.5 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 20:00,42.6 ,37.8 ,38.1 ,42.0 ,39.0 ,38.5 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 21:00,42.7 ,37.8 ,38.2 ,42.0 ,39.0 ,38.4 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 22:00,42.6 ,37.8 ,38.1 ,42.0 ,39.0 ,38.5 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/21 23:00,42.7 ,37.8 ,38.1 ,42.0 ,39.0 ,38.5 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 0:00,42.7 ,37.8 ,38.1 ,42.0 ,39.0 ,38.5 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 1:00,42.7 ,37.8 ,38.1 ,42.0 ,39.0 ,38.5 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 2:00,42.7 ,37.8 ,38.1 ,42.0 ,39.0 ,38.5 ,35.5 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 3:00,42.7 ,37.8 ,38.1 ,42.0 ,39.0 ,38.5 ,35.5 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 4:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.6 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 5:00,42.7 ,37.9 ,38.2 ,42.0 ,39.0 ,38.5 ,35.6 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 6:00,42.7 ,37.9 ,38.2 ,42.0 ,39.0 ,38.5 ,35.6 ,41.9 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 7:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.6 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 8:00,42.7 ,37.9 ,38.2 ,42.0 ,39.0 ,38.5 ,35.6 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 9:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.6 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 10:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.6 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 11:00,42.7 ,37.9 ,38.2 ,42.1 ,39.1 ,38.5 ,35.6 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 12:00,42.7 ,37.9 ,38.2 ,42.1 ,39.1 ,38.5 ,35.5 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 13:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.5 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/22 14:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.5 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 15:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.5 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 16:00,42.8 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.5 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 17:00,42.7 ,37.9 ,38.2 ,42.1 ,39.4 ,38.5 ,35.5 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 18:00,42.7 ,37.9 ,38.2 ,42.1 ,39.6 ,38.5 ,35.5 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 19:00,42.7 ,37.9 ,38.2 ,42.1 ,39.4 ,38.5 ,35.5 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 20:00,42.7 ,37.9 ,38.2 ,42.1 ,39.4 ,38.5 ,35.6 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 21:00,42.7 ,37.9 ,38.2 ,42.1 ,39.2 ,38.5 ,35.5 ,42.0 ,38.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 22:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.6 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/22 23:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.5 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 0:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.5 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 1:00,42.7 ,37.9 ,38.2 ,42.1 ,39.0 ,38.5 ,35.5 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 2:00,42.7 ,38.0 ,38.2 ,42.1 ,39.1 ,38.5 ,35.6 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 3:00,42.7 ,38.0 ,38.2 ,42.1 ,39.0 ,38.5 ,35.6 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 4:00,42.7 ,38.0 ,38.2 ,42.1 ,39.1 ,38.5 ,35.6 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 5:00,42.7 ,38.0 ,38.2 ,42.1 ,39.1 ,38.5 ,35.6 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 6:00,42.8 ,38.0 ,38.2 ,42.1 ,39.1 ,38.5 ,35.6 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 7:00,42.8 ,38.0 ,38.3 ,42.1 ,39.1 ,38.5 ,35.6 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 8:00,42.7 ,38.0 ,38.3 ,42.1 ,39.0 ,38.5 ,35.6 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 9:00,42.8 ,38.0 ,38.3 ,42.1 ,39.1 ,38.5 ,35.6 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 10:00,42.8 ,38.0 ,38.2 ,42.1 ,39.1 ,38.5 ,35.6 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 11:00,42.8 ,38.0 ,38.3 ,42.1 ,39.1 ,38.6 ,35.6 ,42.0 ,38.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/23 12:00,42.7 ,38.0 ,38.3 ,42.1 ,39.1 ,38.6 ,35.6 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 13:00,42.8 ,38.0 ,38.3 ,42.1 ,39.1 ,38.6 ,35.6 ,42.1 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 14:00,42.8 ,37.9 ,38.3 ,42.2 ,39.2 ,38.6 ,35.6 ,42.1 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 15:00,42.9 ,38.1 ,38.4 ,42.1 ,39.1 ,38.7 ,35.6 ,42.0 ,38.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 16:00,43.0 ,38.1 ,38.4 ,42.1 ,39.1 ,38.6 ,35.6 ,42.0 ,38.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 17:00,43.0 ,38.2 ,38.4 ,42.1 ,39.1 ,38.7 ,35.7 ,42.1 ,38.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 18:00,43.0 ,38.2 ,38.4 ,42.1 ,39.1 ,38.6 ,35.6 ,42.1 ,38.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 19:00,42.9 ,38.1 ,38.4 ,42.1 ,39.2 ,38.6 ,35.7 ,42.1 ,38.9 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/23 20:00,42.8 ,38.1 ,38.3 ,42.1 ,39.1 ,38.6 ,35.7 ,42.0 ,38.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/23 21:00,42.8 ,38.2 ,38.4 ,42.1 ,39.1 ,38.6 ,35.7 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 22:00,42.8 ,38.3 ,38.4 ,42.1 ,39.1 ,38.6 ,35.7 ,42.0 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/23 23:00,42.8 ,38.3 ,38.5 ,42.2 ,39.2 ,38.6 ,35.7 ,42.0 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 0:00,42.8 ,38.3 ,38.5 ,42.1 ,39.2 ,38.6 ,35.7 ,42.1 ,38.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 1:00,42.8 ,38.3 ,38.5 ,42.1 ,39.2 ,38.7 ,35.7 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 2:00,42.8 ,38.3 ,38.5 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 3:00,42.8 ,38.2 ,38.5 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/24 4:00,42.8 ,38.3 ,38.5 ,42.1 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 5:00,42.8 ,38.3 ,38.5 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 6:00,42.8 ,38.3 ,38.5 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 7:00,42.8 ,38.3 ,38.5 ,42.1 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 8:00,42.8 ,38.3 ,38.6 ,42.1 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 9:00,42.8 ,38.3 ,38.6 ,42.1 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 10:00,42.9 ,38.3 ,38.6 ,42.2 ,39.3 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 11:00,42.8 ,38.3 ,38.6 ,42.1 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 12:00,42.9 ,38.3 ,38.6 ,42.1 ,39.3 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 13:00,43.0 ,38.4 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 14:00,42.9 ,38.3 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 15:00,42.8 ,38.3 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/24 16:00,42.8 ,38.3 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 17:00,42.8 ,38.3 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/24 18:00,42.9 ,38.3 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 19:00,42.8 ,38.3 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,38.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 20:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 21:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 22:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/24 23:00,42.9 ,38.4 ,38.6 ,42.2 ,39.3 ,38.8 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 0:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 1:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 2:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 3:00,42.9 ,38.5 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 4:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 5:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 6:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 7:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.7 ,35.8 ,42.1 ,38.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 8:00,42.9 ,38.4 ,38.8 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 9:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 10:00,42.9 ,38.4 ,38.6 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,38.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 11:00,42.9 ,38.4 ,38.7 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 12:00,42.9 ,38.4 ,38.7 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 13:00,42.9 ,38.4 ,38.7 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 14:00,42.9 ,38.4 ,38.7 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 15:00,42.9 ,38.4 ,38.7 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 16:00,42.9 ,38.4 ,38.7 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 17:00,42.9 ,38.4 ,38.7 ,42.2 ,39.3 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 18:00,42.9 ,38.4 ,38.7 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 19:00,42.9 ,38.4 ,38.7 ,42.2 ,39.3 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 20:00,42.9 ,38.4 ,38.7 ,42.2 ,39.2 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/25 21:00,43.0 ,38.4 ,38.7 ,42.2 ,39.3 ,38.8 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 22:00,42.9 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/25 23:00,43.0 ,38.4 ,38.7 ,42.2 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 0:00,42.9 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 1:00,42.9 ,38.4 ,38.7 ,42.2 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/26 2:00,42.9 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 3:00,43.0 ,38.5 ,38.7 ,42.2 ,39.2 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/26 4:00,42.9 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/26 5:00,42.9 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 6:00,42.9 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 7:00,42.9 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 8:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.1 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 9:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/26 10:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/26 11:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/26 12:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 13:00,42.9 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/26 14:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 15:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 16:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 17:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 18:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 19:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 20:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 21:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/26 22:00,42.9 ,38.4 ,38.7 ,42.3 ,39.4 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/26 23:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 0:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/27 1:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/27 2:00,43.0 ,38.5 ,38.7 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/27 3:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/27 4:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 5:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/27 6:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,39.0 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 7:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 8:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 9:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 10:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 11:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 12:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 13:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 14:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 15:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 16:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 17:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 18:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 19:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/27 20:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 21:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,39.0 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/27 22:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/27 23:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,39.0 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 0:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 1:00,43.0 ,38.6 ,38.8 ,42.3 ,39.3 ,39.0 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 2:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 3:00,43.0 ,38.6 ,38.8 ,42.3 ,39.3 ,39.0 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 4:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.7 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 5:00,43.0 ,38.5 ,38.9 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 6:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,39.0 ,35.8 ,42.3 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 7:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,39.0 ,35.8 ,42.3 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 8:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 9:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,38.9 ,35.8 ,42.3 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 10:00,43.0 ,38.6 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.3 ,39.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 11:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.3 ,39.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 12:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.3 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 13:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 14:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,38.9 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 15:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,39.0 ,35.8 ,42.3 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 16:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,39.0 ,35.8 ,42.3 ,39.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 17:00,43.0 ,38.5 ,38.8 ,42.3 ,39.3 ,39.0 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 18:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.8 ,42.3 ,39.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 19:00,43.1 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 20:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 21:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.7 ,42.3 ,39.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 22:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/28 23:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.0 ,35.8 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/29 0:00,43.1 ,38.6 ,38.8 ,42.3 ,39.4 ,39.2 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 1:00,43.2 ,38.6 ,38.8 ,42.3 ,39.4 ,39.2 ,35.7 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 2:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.2 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 3:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.2 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 4:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.2 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 5:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.2 ,35.8 ,42.3 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/29 6:00,43.1 ,38.5 ,38.8 ,42.3 ,39.4 ,39.2 ,35.7 ,42.3 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 7:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.2 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 8:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.2 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 9:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.4 ,35.8 ,42.3 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 10:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.5 ,35.7 ,42.3 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 11:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.6 ,35.8 ,42.3 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/29 12:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 13:00,43.2 ,38.5 ,38.9 ,42.4 ,39.5 ,39.7 ,35.8 ,42.4 ,39.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 14:00,43.2 ,38.5 ,38.9 ,42.4 ,39.5 ,39.7 ,35.9 ,42.4 ,39.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 15:00,43.2 ,38.5 ,38.9 ,42.4 ,39.4 ,39.7 ,35.9 ,42.4 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/29 16:00,43.2 ,38.5 ,38.9 ,42.4 ,39.4 ,39.7 ,35.9 ,42.4 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 17:00,43.1 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.8 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 18:00,43.2 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.8 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 19:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.5 ,35.7 ,42.2 ,39.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 20:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.5 ,35.7 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/29 21:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 22:00,43.0 ,38.3 ,38.7 ,42.3 ,39.3 ,39.5 ,35.7 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/29 23:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.5 ,35.7 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 0:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.7 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 1:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.6 ,35.7 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/30 2:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 3:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 4:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 5:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 6:00,43.0 ,38.3 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/30 7:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 8:00,43.0 ,38.3 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/30 9:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 10:00,43.0 ,38.3 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 11:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/30 12:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 13:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 14:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 15:00,43.0 ,38.3 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/30 16:00,43.0 ,38.3 ,38.7 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 17:00,42.9 ,38.3 ,38.7 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 18:00,43.0 ,38.3 ,38.7 ,42.3 ,39.4 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 19:00,43.0 ,38.3 ,38.7 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/30 20:00,43.0 ,38.3 ,38.7 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/30 21:00,43.0 ,38.3 ,38.7 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/30 22:00,43.0 ,38.3 ,38.7 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/30 23:00,43.0 ,38.3 ,38.7 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 0:00,43.0 ,38.3 ,38.7 ,42.3 ,39.4 ,39.6 ,35.6 ,42.2 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 1:00,43.0 ,38.3 ,38.7 ,42.3 ,39.4 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 2:00,42.9 ,38.3 ,38.7 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/31 3:00,42.9 ,38.3 ,38.7 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 4:00,42.9 ,38.3 ,38.8 ,42.3 ,39.3 ,39.7 ,35.6 ,42.2 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/31 5:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 6:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 7:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 8:00,43.0 ,38.3 ,38.7 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 9:00,42.9 ,38.3 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/31 10:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 11:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 12:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 13:00,43.0 ,38.3 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/31 14:00,42.9 ,38.3 ,38.8 ,42.3 ,39.3 ,39.7 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 15:00,42.9 ,38.3 ,38.8 ,42.3 ,39.4 ,39.8 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/31 16:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 17:00,42.9 ,38.3 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/31 18:00,42.9 ,38.3 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 19:00,43.0 ,38.4 ,38.8 ,42.2 ,39.4 ,39.6 ,35.6 ,42.2 ,39.0 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/8/31 20:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 21:00,43.0 ,38.3 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 22:00,43.0 ,38.3 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/8/31 23:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 0:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/1 1:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 2:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 3:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/1 4:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 5:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 6:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 7:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/1 8:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 9:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 10:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.5 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/1 11:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 12:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/1 13:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.5 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 14:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 15:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 16:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 17:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 18:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/1 19:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 20:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/1 21:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/1 22:00,43.0 ,38.4 ,38.7 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/1 23:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 0:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 1:00,43.0 ,38.4 ,38.8 ,42.3 ,39.3 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 2:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 3:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 4:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 5:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 6:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 7:00,43.0 ,38.4 ,38.8 ,42.3 ,39.5 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 8:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 9:00,43.0 ,38.4 ,38.8 ,42.3 ,39.6 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 10:00,43.0 ,38.4 ,38.8 ,42.3 ,39.6 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 11:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 12:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 13:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 14:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 15:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 16:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 17:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 18:00,43.0 ,38.5 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 19:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 20:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.6 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 21:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/2 22:00,43.0 ,38.4 ,38.8 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/2 23:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 0:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 1:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 2:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 3:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 4:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 5:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 6:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 7:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 8:00,43.0 ,38.4 ,38.7 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 9:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 10:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 11:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,39.6 ,35.7 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 12:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 13:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 14:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 15:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 16:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 17:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 18:00,43.0 ,38.5 ,38.7 ,42.3 ,39.4 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/3 19:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 20:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 21:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 22:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.6 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/3 23:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/4 0:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.6 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 1:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/4 2:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/4 3:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 4:00,43.0 ,38.5 ,38.8 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/4 5:00,43.0 ,38.5 ,38.8 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 6:00,43.0 ,38.5 ,38.7 ,42.3 ,39.5 ,39.7 ,35.6 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/4 7:00,43.0 ,38.5 ,38.8 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 8:00,43.0 ,38.5 ,38.8 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 9:00,43.0 ,38.5 ,38.8 ,42.3 ,39.5 ,39.7 ,35.6 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 10:00,43.0 ,38.4 ,38.7 ,42.3 ,39.5 ,39.7 ,35.6 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/9/4 11:00,43.0 ,38.4 ,38.8 ,42.3 ,39.5 ,39.7 ,35.7 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 12:00,43.0 ,38.4 ,38.8 ,42.3 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 13:00,43.0 ,38.5 ,38.8 ,42.3 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 14:00,43.1 ,38.5 ,38.8 ,42.3 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 15:00,43.1 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
