,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/9/4 16:00,43.0 ,38.5 ,38.8 ,42.3 ,39.5 ,39.7 ,35.6 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 17:00,43.0 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.6 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 18:00,43.0 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.6 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 19:00,42.9 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.6 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 20:00,42.9 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.6 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 21:00,43.1 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.6 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 22:00,43.1 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.6 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/4 23:00,43.1 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.6 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 0:00,43.1 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 1:00,43.1 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 2:00,43.1 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 3:00,43.1 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 4:00,43.1 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 5:00,43.1 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 6:00,43.1 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 7:00,43.1 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 8:00,43.1 ,38.6 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 9:00,43.2 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 10:00,43.1 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 11:00,43.2 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 12:00,43.2 ,38.5 ,38.8 ,42.4 ,39.6 ,39.7 ,35.7 ,42.4 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 13:00,43.2 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 14:00,43.2 ,38.5 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/5 15:00,43.2 ,38.6 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 16:00,43.2 ,38.6 ,38.8 ,42.4 ,39.5 ,39.7 ,35.7 ,42.4 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 17:00,43.1 ,38.5 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.4 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 18:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.4 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 19:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.4 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 20:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.8 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 21:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.4 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 22:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.8 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/5 23:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 0:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 1:00,43.2 ,38.5 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 2:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/6 3:00,43.2 ,38.6 ,38.8 ,42.5 ,39.5 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 4:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 5:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 6:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 7:00,43.2 ,38.6 ,38.8 ,42.5 ,39.5 ,39.7 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 8:00,43.2 ,38.6 ,38.8 ,42.5 ,39.5 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 9:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 10:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.7 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 11:00,43.3 ,38.6 ,38.8 ,42.5 ,39.6 ,39.7 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 12:00,43.3 ,38.6 ,38.9 ,42.5 ,39.6 ,39.7 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 13:00,43.3 ,38.6 ,38.9 ,42.5 ,39.6 ,39.7 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 14:00,43.3 ,38.6 ,38.8 ,42.5 ,39.6 ,39.8 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 15:00,43.2 ,38.6 ,38.8 ,42.5 ,39.5 ,39.7 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 16:00,43.2 ,38.6 ,38.8 ,42.5 ,39.6 ,39.8 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 17:00,43.3 ,38.6 ,38.9 ,42.5 ,39.6 ,39.8 ,35.8 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 18:00,43.2 ,38.6 ,38.9 ,42.5 ,39.5 ,39.7 ,35.8 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 19:00,43.2 ,38.6 ,38.9 ,42.5 ,39.6 ,39.8 ,36.9 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 20:00,43.3 ,38.6 ,38.9 ,42.5 ,39.6 ,39.8 ,36.9 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 21:00,43.3 ,38.7 ,38.9 ,42.5 ,39.6 ,39.8 ,36.9 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 22:00,43.3 ,38.7 ,38.9 ,42.5 ,39.6 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/6 23:00,43.3 ,38.6 ,38.9 ,42.5 ,39.6 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 0:00,43.3 ,38.6 ,38.9 ,42.5 ,39.6 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 1:00,43.3 ,38.7 ,38.9 ,42.6 ,39.6 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 2:00,43.3 ,38.7 ,38.9 ,42.6 ,39.6 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 3:00,43.3 ,38.7 ,38.9 ,42.6 ,39.6 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 4:00,43.3 ,38.7 ,39.0 ,42.6 ,39.6 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 5:00,43.3 ,38.7 ,39.0 ,42.6 ,39.6 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 6:00,43.3 ,38.7 ,39.0 ,42.6 ,39.6 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 7:00,43.3 ,38.7 ,39.0 ,42.6 ,39.6 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 8:00,43.3 ,38.7 ,39.0 ,42.6 ,39.6 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 9:00,43.3 ,38.7 ,39.0 ,42.6 ,39.6 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 10:00,43.3 ,38.7 ,39.0 ,42.6 ,39.6 ,39.8 ,37.1 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 11:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 12:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.8 ,37.1 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 13:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.8 ,37.1 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 14:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 15:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 16:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.8 ,37.3 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 17:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.8 ,37.3 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 18:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 19:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 20:00,43.3 ,38.7 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 21:00,43.3 ,38.7 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 22:00,43.3 ,38.7 ,39.0 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/7 23:00,43.3 ,38.7 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 0:00,43.3 ,38.8 ,39.1 ,42.6 ,39.6 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 1:00,43.3 ,38.9 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 2:00,43.3 ,38.7 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 3:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 4:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 5:00,43.3 ,38.7 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 6:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 7:00,43.3 ,38.7 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 8:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 9:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.2 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 10:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 11:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 12:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 13:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 14:00,43.3 ,38.8 ,39.2 ,42.6 ,39.7 ,39.9 ,37.1 ,42.6 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 15:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 16:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 17:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.2 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 18:00,43.3 ,38.8 ,39.1 ,42.6 ,39.7 ,39.9 ,37.2 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 19:00,43.3 ,38.7 ,39.1 ,42.6 ,40.0 ,39.9 ,37.2 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 20:00,43.3 ,38.7 ,39.1 ,42.6 ,40.0 ,39.9 ,37.2 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 21:00,43.3 ,38.7 ,39.1 ,42.6 ,40.0 ,39.9 ,37.2 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 22:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.9 ,37.2 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/8 23:00,43.3 ,38.7 ,39.1 ,42.6 ,40.0 ,39.9 ,37.2 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 0:00,43.3 ,38.7 ,39.1 ,42.6 ,40.0 ,39.9 ,37.2 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 1:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 2:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.9 ,37.2 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 3:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.8 ,37.1 ,42.5 ,39.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 4:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 5:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.9 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 6:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 7:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 8:00,43.3 ,38.7 ,39.1 ,42.6 ,40.0 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 9:00,43.3 ,38.7 ,39.1 ,42.6 ,40.0 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 10:00,43.3 ,38.8 ,39.1 ,42.6 ,40.0 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 11:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 12:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 13:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 14:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 15:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 16:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 17:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 18:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/9 19:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 20:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 21:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 22:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/9 23:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 0:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 1:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 2:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 3:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 4:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 5:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 6:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 7:00,43.3 ,38.8 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 8:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 9:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 10:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 11:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 12:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 13:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.0 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 14:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 15:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 16:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 17:00,43.3 ,38.7 ,39.1 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 18:00,43.3 ,38.7 ,39.1 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 19:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 20:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 21:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 22:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/10 23:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 0:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 1:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 2:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 3:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 4:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 5:00,43.3 ,38.7 ,39.0 ,42.6 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 6:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 7:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 8:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 9:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 10:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 11:00,43.3 ,38.7 ,39.0 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 12:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 13:00,43.2 ,38.7 ,39.0 ,42.5 ,39.8 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 14:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 15:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 16:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 17:00,43.2 ,38.6 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 18:00,43.2 ,38.6 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 19:00,43.2 ,38.6 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 20:00,43.2 ,38.6 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 21:00,43.2 ,38.6 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 22:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/11 23:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 0:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 1:00,43.2 ,38.6 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.4 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 2:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 3:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.4 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 4:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.4 ,39.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 5:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 6:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 7:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.5 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 8:00,43.3 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 9:00,43.2 ,38.6 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 10:00,43.2 ,38.7 ,39.0 ,42.5 ,39.8 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 11:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 12:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.1 ,42.4 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 13:00,43.2 ,38.7 ,39.0 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 14:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 15:00,43.2 ,38.6 ,38.9 ,42.5 ,39.9 ,39.8 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 16:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 17:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 18:00,43.2 ,38.6 ,39.0 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 19:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 20:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 21:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 22:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/12 23:00,43.2 ,38.6 ,39.0 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 0:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 1:00,43.2 ,38.6 ,39.0 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 2:00,43.2 ,38.6 ,39.0 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 3:00,43.2 ,38.6 ,39.0 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 4:00,43.2 ,38.6 ,39.0 ,42.5 ,39.8 ,39.7 ,36.9 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 5:00,43.2 ,38.6 ,39.0 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 6:00,43.2 ,38.6 ,39.0 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 7:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,36.9 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 8:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,36.9 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/13 9:00,43.2 ,38.5 ,38.9 ,42.4 ,39.8 ,39.7 ,36.9 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/13 10:00,43.2 ,38.5 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 11:00,43.2 ,38.5 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/13 12:00,43.2 ,38.5 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.4 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 13:00,43.2 ,38.5 ,38.9 ,42.4 ,39.8 ,39.7 ,36.9 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 14:00,43.2 ,38.5 ,38.9 ,42.4 ,39.8 ,39.7 ,36.9 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 15:00,43.2 ,38.5 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 16:00,43.2 ,38.5 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 17:00,43.2 ,38.5 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 18:00,43.2 ,38.5 ,38.9 ,42.4 ,39.8 ,39.7 ,36.9 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 19:00,43.2 ,38.5 ,38.9 ,42.4 ,39.8 ,39.7 ,36.9 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 20:00,43.2 ,38.5 ,38.9 ,42.4 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 21:00,43.2 ,38.6 ,38.9 ,42.5 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 22:00,43.2 ,38.5 ,38.9 ,42.4 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/13 23:00,43.2 ,38.5 ,38.9 ,42.4 ,39.9 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 0:00,43.2 ,38.6 ,38.9 ,42.4 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 1:00,43.2 ,38.6 ,38.9 ,42.4 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 2:00,43.2 ,38.6 ,38.9 ,42.4 ,39.9 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/14 3:00,43.2 ,38.6 ,38.9 ,42.4 ,39.9 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 4:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 5:00,43.2 ,38.6 ,38.9 ,42.4 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 6:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 7:00,43.1 ,38.5 ,38.9 ,42.4 ,39.8 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/14 8:00,43.1 ,38.5 ,38.9 ,42.4 ,40.1 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 9:00,43.1 ,38.6 ,38.9 ,42.4 ,40.1 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/14 10:00,43.2 ,38.6 ,39.0 ,42.4 ,40.2 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 11:00,43.1 ,38.6 ,38.9 ,42.4 ,40.1 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 12:00,43.1 ,38.6 ,38.9 ,42.4 ,40.2 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 13:00,43.2 ,38.6 ,39.0 ,42.4 ,40.2 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 14:00,43.1 ,38.6 ,38.9 ,42.4 ,40.2 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 15:00,43.1 ,38.6 ,39.0 ,42.4 ,40.2 ,39.7 ,37.0 ,42.3 ,39.2 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 16:00,43.1 ,38.6 ,39.0 ,42.4 ,40.2 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 17:00,43.1 ,38.6 ,38.9 ,42.4 ,40.2 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 18:00,43.1 ,38.6 ,38.9 ,42.4 ,40.2 ,39.7 ,36.9 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 19:00,43.1 ,38.6 ,38.9 ,42.4 ,40.2 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 20:00,43.1 ,38.6 ,38.9 ,42.4 ,40.1 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 21:00,43.1 ,38.6 ,38.9 ,42.4 ,40.1 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 22:00,43.2 ,38.6 ,39.0 ,42.4 ,40.1 ,39.7 ,37.0 ,42.3 ,39.2 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/14 23:00,43.1 ,38.6 ,38.9 ,42.4 ,40.1 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 0:00,43.1 ,38.6 ,38.9 ,42.4 ,40.1 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 1:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 2:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.7 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 3:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 4:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 5:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 6:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 7:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 8:00,43.1 ,38.6 ,39.0 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 9:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 10:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/15 11:00,43.1 ,38.7 ,39.0 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 12:00,43.1 ,38.6 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 13:00,43.1 ,38.6 ,39.0 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 14:00,43.1 ,38.7 ,38.9 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 15:00,43.1 ,38.7 ,39.0 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 16:00,43.1 ,38.7 ,39.0 ,42.4 ,39.9 ,39.8 ,37.0 ,42.3 ,39.2 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 17:00,43.1 ,38.7 ,39.0 ,42.4 ,40.0 ,39.8 ,37.0 ,42.3 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 18:00,43.1 ,38.7 ,39.0 ,42.4 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 19:00,43.2 ,38.7 ,39.0 ,42.4 ,39.9 ,39.7 ,37.0 ,42.2 ,39.2 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 20:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 21:00,43.1 ,38.7 ,39.0 ,42.4 ,39.9 ,39.7 ,37.0 ,42.2 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 22:00,43.1 ,38.7 ,39.0 ,42.4 ,39.9 ,39.7 ,37.0 ,42.2 ,39.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/15 23:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.2 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 0:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 1:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 2:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 3:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,36.9 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 4:00,43.0 ,38.7 ,39.0 ,42.3 ,39.8 ,39.7 ,36.9 ,42.2 ,39.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 5:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 6:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 7:00,43.1 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 8:00,43.0 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,37.0 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 9:00,43.0 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,36.9 ,42.2 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 10:00,43.0 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,36.9 ,42.1 ,39.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 11:00,43.0 ,38.6 ,39.0 ,42.3 ,39.9 ,39.7 ,36.9 ,42.1 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 12:00,43.0 ,38.6 ,39.0 ,42.3 ,39.9 ,39.7 ,36.8 ,42.1 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/16 13:00,43.0 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,36.8 ,42.1 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 14:00,43.0 ,38.7 ,39.0 ,42.3 ,39.9 ,39.7 ,36.8 ,42.1 ,39.1 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 15:00,43.0 ,38.6 ,39.0 ,42.3 ,39.9 ,39.7 ,36.9 ,42.1 ,39.1 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 16:00,43.0 ,38.6 ,39.0 ,42.3 ,39.9 ,39.7 ,36.8 ,42.1 ,39.1 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 17:00,43.0 ,38.6 ,38.9 ,42.3 ,39.9 ,39.7 ,36.8 ,42.1 ,39.0 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 18:00,42.9 ,38.6 ,38.9 ,42.3 ,39.9 ,39.7 ,36.8 ,42.1 ,39.0 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 19:00,42.9 ,38.5 ,38.9 ,42.3 ,39.8 ,39.7 ,36.8 ,42.1 ,39.0 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 20:00,42.9 ,38.5 ,38.9 ,42.3 ,39.8 ,39.7 ,36.8 ,42.1 ,39.0 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 21:00,42.9 ,38.5 ,38.8 ,42.3 ,39.8 ,39.7 ,36.8 ,42.1 ,39.0 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 22:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.7 ,36.8 ,42.1 ,39.0 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/16 23:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.7 ,36.8 ,42.1 ,39.0 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 0:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.7 ,36.8 ,42.1 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 1:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.6 ,36.8 ,42.0 ,38.9 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 2:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.7 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 3:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.6 ,36.7 ,42.0 ,38.9 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 4:00,42.9 ,38.4 ,38.8 ,42.3 ,39.7 ,39.6 ,36.7 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 5:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.6 ,36.7 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 6:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 7:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 8:00,42.9 ,38.6 ,38.9 ,42.3 ,39.7 ,39.6 ,36.7 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 9:00,42.9 ,38.6 ,38.9 ,42.3 ,39.6 ,39.6 ,36.7 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 10:00,42.9 ,38.5 ,38.9 ,42.3 ,39.6 ,39.6 ,36.7 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 11:00,42.9 ,38.5 ,38.8 ,42.3 ,39.7 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/17 12:00,42.9 ,38.6 ,38.9 ,42.2 ,39.6 ,39.6 ,36.7 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 13:00,42.9 ,38.6 ,38.9 ,42.3 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 14:00,42.9 ,38.6 ,38.9 ,42.2 ,39.6 ,39.6 ,36.8 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 15:00,42.9 ,38.6 ,38.9 ,42.2 ,39.6 ,39.6 ,36.8 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 16:00,42.9 ,38.6 ,38.8 ,42.2 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 17:00,42.9 ,38.6 ,38.8 ,42.3 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 18:00,42.9 ,38.6 ,38.8 ,42.2 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 19:00,42.9 ,38.6 ,38.8 ,42.3 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/17 20:00,43.0 ,38.6 ,38.8 ,42.2 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 21:00,43.0 ,38.6 ,38.8 ,42.2 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 22:00,43.0 ,38.6 ,38.8 ,42.2 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/17 23:00,43.0 ,38.5 ,38.8 ,42.2 ,39.6 ,39.6 ,36.8 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 0:00,43.0 ,38.5 ,38.8 ,42.2 ,39.6 ,39.7 ,36.7 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 1:00,43.0 ,38.5 ,38.8 ,42.2 ,39.6 ,39.6 ,36.7 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 2:00,42.9 ,38.5 ,38.8 ,42.2 ,39.6 ,39.7 ,36.7 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 3:00,42.9 ,38.5 ,38.8 ,42.2 ,39.6 ,39.6 ,36.7 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 4:00,42.9 ,38.5 ,38.8 ,42.2 ,39.6 ,39.6 ,36.7 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 5:00,42.9 ,38.5 ,38.8 ,42.2 ,39.6 ,39.7 ,36.7 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 6:00,42.9 ,38.4 ,38.8 ,42.2 ,39.6 ,39.7 ,36.6 ,42.0 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 7:00,42.9 ,38.4 ,38.8 ,42.2 ,39.6 ,39.7 ,36.6 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 8:00,42.9 ,38.4 ,38.7 ,42.2 ,39.6 ,39.7 ,36.6 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 9:00,42.9 ,38.4 ,38.7 ,42.2 ,39.6 ,39.6 ,36.6 ,41.9 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 10:00,42.9 ,38.4 ,38.7 ,42.2 ,39.6 ,39.6 ,36.6 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 11:00,42.9 ,38.3 ,38.7 ,42.2 ,39.6 ,39.6 ,36.6 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 12:00,42.9 ,38.3 ,38.7 ,42.2 ,39.6 ,39.7 ,36.6 ,42.0 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 13:00,42.8 ,38.3 ,38.7 ,42.2 ,39.6 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 14:00,42.9 ,38.3 ,38.7 ,42.2 ,39.6 ,39.7 ,36.6 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 15:00,42.9 ,38.3 ,38.7 ,42.2 ,39.6 ,39.6 ,36.5 ,41.9 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 16:00,42.8 ,38.3 ,38.7 ,42.2 ,39.6 ,39.7 ,36.5 ,41.9 ,38.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/18 17:00,42.9 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 18:00,42.8 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.6 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 19:00,42.9 ,38.3 ,38.7 ,42.2 ,39.6 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 20:00,42.9 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 21:00,42.9 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 22:00,42.8 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/18 23:00,42.9 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 0:00,42.9 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/19 1:00,42.8 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 2:00,42.8 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 3:00,42.8 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 4:00,42.8 ,38.3 ,38.7 ,42.1 ,39.5 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 5:00,42.8 ,38.3 ,38.7 ,42.1 ,39.6 ,39.6 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/19 6:00,42.8 ,38.3 ,38.7 ,42.1 ,39.5 ,39.5 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 7:00,42.8 ,38.3 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 8:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 9:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.5 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 10:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 11:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 12:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.8 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 13:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 14:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.9 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/19 15:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.8 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 16:00,42.8 ,38.2 ,38.6 ,42.0 ,39.4 ,39.5 ,36.4 ,41.8 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 17:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.4 ,41.8 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 18:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 19:00,42.8 ,38.1 ,38.6 ,42.1 ,39.4 ,39.5 ,36.4 ,41.8 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 20:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.4 ,41.8 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 21:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.8 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 22:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.8 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/19 23:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.5 ,36.5 ,41.8 ,38.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 0:00,42.8 ,38.1 ,38.6 ,42.1 ,39.4 ,39.5 ,36.6 ,41.8 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 1:00,42.8 ,38.1 ,38.6 ,42.0 ,39.4 ,39.5 ,36.5 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 2:00,42.8 ,38.1 ,38.5 ,42.0 ,39.4 ,39.5 ,36.6 ,41.8 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 3:00,42.6 ,38.1 ,38.6 ,42.0 ,39.3 ,39.3 ,36.5 ,41.8 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 4:00,42.7 ,38.1 ,38.6 ,42.0 ,39.3 ,39.3 ,36.6 ,41.8 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 5:00,42.7 ,38.1 ,38.6 ,42.0 ,39.3 ,39.4 ,36.6 ,41.9 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 6:00,42.7 ,38.1 ,38.6 ,42.0 ,39.3 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/20 7:00,42.7 ,38.2 ,38.6 ,42.1 ,39.3 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 8:00,42.7 ,38.2 ,38.6 ,42.1 ,39.3 ,39.3 ,36.7 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 9:00,42.8 ,38.2 ,38.6 ,42.1 ,39.3 ,39.4 ,36.6 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 10:00,42.7 ,38.2 ,38.6 ,42.1 ,39.4 ,39.4 ,36.6 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 11:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.4 ,36.6 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 12:00,42.8 ,38.2 ,38.6 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 13:00,42.7 ,38.2 ,38.6 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 14:00,42.7 ,38.2 ,38.6 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 15:00,42.7 ,38.2 ,38.6 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 16:00,42.7 ,38.2 ,38.7 ,42.1 ,39.4 ,39.4 ,36.6 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 17:00,42.7 ,38.2 ,38.7 ,42.1 ,39.3 ,39.4 ,36.6 ,41.9 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 18:00,42.7 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 19:00,42.7 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 20:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 21:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 22:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/20 23:00,42.8 ,38.4 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 0:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 1:00,42.8 ,38.4 ,38.8 ,42.1 ,39.3 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 2:00,42.8 ,38.3 ,38.8 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 3:00,42.8 ,38.4 ,38.8 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 4:00,42.8 ,38.4 ,38.8 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 5:00,42.8 ,38.3 ,38.8 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 6:00,42.8 ,38.3 ,38.8 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 7:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 8:00,42.8 ,38.4 ,38.8 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 9:00,42.8 ,38.3 ,38.8 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 10:00,42.8 ,38.3 ,38.8 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 11:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.7 ,41.9 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 12:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 13:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.8 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 14:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.9 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 15:00,42.8 ,38.3 ,38.8 ,42.1 ,39.4 ,39.4 ,36.8 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 16:00,42.8 ,38.3 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 17:00,42.8 ,38.3 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 18:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.8 ,38.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 19:00,42.8 ,38.3 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 20:00,42.8 ,38.4 ,38.7 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 21:00,42.8 ,38.4 ,38.7 ,42.1 ,39.4 ,39.4 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 22:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.4 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/21 23:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.4 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 0:00,42.8 ,38.4 ,38.8 ,42.1 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 1:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 2:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 3:00,42.8 ,38.4 ,38.8 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 4:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 5:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 6:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 7:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.9 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 8:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.4 ,36.9 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 9:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 10:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 11:00,42.8 ,38.4 ,38.8 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 12:00,42.8 ,38.4 ,38.8 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 13:00,42.8 ,38.4 ,38.7 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 14:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 15:00,42.7 ,38.4 ,38.7 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 16:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 17:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 18:00,42.8 ,38.5 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 19:00,42.8 ,38.5 ,38.7 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 20:00,42.8 ,38.4 ,38.8 ,42.0 ,39.4 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 21:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 22:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/22 23:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 0:00,42.8 ,38.5 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 1:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 2:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 3:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 4:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 5:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 6:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 7:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 8:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 9:00,42.8 ,38.4 ,38.8 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 10:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 11:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,36.8 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 12:00,42.8 ,38.4 ,38.7 ,42.0 ,39.4 ,39.3 ,36.9 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 13:00,42.7 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,37.4 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 14:00,42.8 ,38.4 ,38.7 ,41.9 ,39.3 ,39.3 ,37.4 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
