,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/9/23 15:00,42.8 ,38.4 ,38.7 ,41.9 ,39.3 ,39.3 ,37.4 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 16:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,37.4 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 17:00,42.8 ,38.4 ,38.7 ,41.9 ,39.3 ,39.3 ,37.4 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 18:00,42.8 ,38.4 ,38.7 ,42.0 ,39.3 ,39.3 ,37.4 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 19:00,42.8 ,38.4 ,38.7 ,41.9 ,39.3 ,39.3 ,37.4 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 20:00,42.8 ,38.4 ,38.7 ,41.9 ,39.3 ,39.3 ,37.4 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 21:00,42.7 ,38.3 ,38.7 ,41.9 ,39.3 ,39.3 ,37.4 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 22:00,42.7 ,38.3 ,38.7 ,41.9 ,39.3 ,39.3 ,37.4 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/23 23:00,42.7 ,38.3 ,38.7 ,41.9 ,39.2 ,39.2 ,37.4 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 0:00,42.7 ,38.3 ,38.7 ,41.9 ,39.2 ,39.2 ,37.3 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 1:00,42.7 ,38.3 ,38.7 ,41.9 ,39.2 ,39.2 ,37.4 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 2:00,42.7 ,38.3 ,38.7 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 3:00,42.7 ,38.3 ,38.7 ,41.9 ,39.3 ,39.3 ,37.4 ,41.8 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 4:00,42.7 ,38.2 ,38.7 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 5:00,42.7 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 6:00,42.7 ,38.2 ,38.6 ,41.9 ,39.3 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 7:00,42.7 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 8:00,42.7 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 9:00,42.7 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 10:00,42.7 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 11:00,42.7 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.2 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 12:00,42.7 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.2 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 13:00,42.6 ,38.2 ,38.6 ,41.9 ,39.2 ,39.3 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 14:00,42.6 ,38.2 ,38.6 ,41.9 ,39.2 ,39.3 ,37.2 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 15:00,42.6 ,38.1 ,38.6 ,41.9 ,39.2 ,39.3 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 16:00,42.6 ,38.1 ,38.6 ,41.9 ,39.2 ,39.3 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 17:00,42.6 ,38.1 ,38.6 ,41.9 ,39.2 ,39.2 ,37.2 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 18:00,42.6 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 19:00,42.6 ,38.1 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 20:00,42.6 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 21:00,42.6 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.2 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 22:00,42.6 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/24 23:00,42.6 ,38.1 ,38.6 ,41.9 ,39.2 ,39.2 ,37.3 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 0:00,42.6 ,38.1 ,38.6 ,41.9 ,39.2 ,39.2 ,37.2 ,41.7 ,38.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 1:00,42.6 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.2 ,41.7 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 2:00,42.6 ,38.2 ,38.6 ,41.9 ,39.2 ,39.2 ,37.2 ,41.7 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 3:00,42.6 ,38.1 ,38.6 ,41.9 ,39.2 ,39.2 ,37.2 ,41.7 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 4:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.2 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 5:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.7 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 6:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.2 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 7:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 8:00,42.6 ,38.2 ,38.6 ,41.8 ,39.3 ,39.2 ,37.2 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 9:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.2 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 10:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.2 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 11:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 12:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 13:00,42.6 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 14:00,42.5 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 15:00,42.5 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 16:00,42.5 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 17:00,42.5 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 18:00,42.5 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 19:00,42.5 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 20:00,42.5 ,38.2 ,38.6 ,41.8 ,39.2 ,39.2 ,37.2 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 21:00,42.5 ,38.3 ,38.6 ,41.8 ,39.2 ,39.2 ,37.2 ,41.5 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 22:00,42.5 ,38.3 ,38.6 ,41.8 ,39.1 ,39.2 ,37.3 ,41.5 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/25 23:00,42.5 ,38.3 ,38.6 ,41.8 ,39.1 ,39.2 ,37.3 ,41.6 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 0:00,42.5 ,38.3 ,38.6 ,41.8 ,39.1 ,39.2 ,37.3 ,41.5 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 1:00,42.5 ,38.3 ,38.6 ,41.8 ,39.1 ,39.2 ,37.3 ,41.5 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/26 2:00,42.5 ,38.3 ,38.6 ,41.8 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 3:00,42.5 ,38.3 ,38.6 ,41.7 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 4:00,42.5 ,38.3 ,38.6 ,41.8 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 5:00,42.4 ,38.3 ,38.6 ,41.8 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 6:00,42.5 ,38.3 ,38.7 ,41.7 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 7:00,42.5 ,38.3 ,38.6 ,41.7 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 8:00,42.5 ,38.3 ,38.7 ,41.7 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 9:00,42.5 ,38.3 ,38.7 ,41.7 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 10:00,42.5 ,38.3 ,38.7 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 11:00,42.5 ,38.3 ,38.7 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 12:00,42.5 ,38.3 ,38.7 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 13:00,42.5 ,38.3 ,38.7 ,41.7 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 14:00,42.5 ,38.3 ,38.7 ,41.7 ,39.1 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 15:00,42.5 ,38.3 ,38.7 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 16:00,42.5 ,38.3 ,38.7 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 17:00,42.4 ,38.3 ,38.7 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 18:00,42.4 ,38.3 ,38.7 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 19:00,42.5 ,38.3 ,38.6 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 20:00,42.4 ,38.3 ,38.7 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 21:00,42.4 ,38.2 ,38.6 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 22:00,42.4 ,38.3 ,38.6 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/26 23:00,42.4 ,38.2 ,38.6 ,41.7 ,39.0 ,39.1 ,37.3 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 0:00,42.4 ,38.2 ,38.6 ,41.7 ,39.0 ,39.1 ,37.2 ,41.5 ,38.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 1:00,42.4 ,38.2 ,38.6 ,41.7 ,39.0 ,39.1 ,37.2 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 2:00,42.4 ,38.2 ,38.6 ,41.7 ,39.0 ,39.1 ,37.2 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 3:00,42.3 ,38.1 ,38.5 ,41.7 ,39.0 ,39.1 ,37.2 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 4:00,42.3 ,38.1 ,38.5 ,41.7 ,39.0 ,39.1 ,37.2 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 5:00,42.3 ,38.1 ,38.5 ,41.7 ,39.0 ,39.1 ,37.2 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 6:00,42.3 ,38.1 ,38.5 ,41.7 ,39.0 ,39.0 ,37.2 ,41.5 ,38.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 7:00,42.3 ,38.1 ,38.5 ,41.7 ,39.0 ,39.0 ,37.1 ,41.4 ,38.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 8:00,42.3 ,38.1 ,38.5 ,41.7 ,38.9 ,39.0 ,37.1 ,41.4 ,38.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 9:00,42.3 ,38.1 ,38.5 ,41.7 ,39.0 ,39.0 ,37.2 ,41.4 ,38.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 10:00,42.3 ,38.1 ,38.5 ,41.6 ,38.9 ,39.0 ,37.1 ,41.4 ,38.2 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 11:00,42.3 ,38.0 ,38.5 ,41.6 ,38.9 ,39.0 ,37.1 ,41.4 ,38.1 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 12:00,42.3 ,38.0 ,38.5 ,41.6 ,38.9 ,39.0 ,37.1 ,41.4 ,38.1 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/27 13:00,42.3 ,38.0 ,38.5 ,41.6 ,38.8 ,39.0 ,37.1 ,41.4 ,38.1 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 14:00,42.3 ,38.0 ,38.4 ,41.6 ,38.8 ,39.0 ,37.1 ,41.4 ,38.0 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 15:00,42.3 ,38.0 ,38.4 ,41.6 ,38.8 ,39.0 ,37.1 ,41.3 ,38.0 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 16:00,42.3 ,37.9 ,38.4 ,41.6 ,38.8 ,39.0 ,37.1 ,41.3 ,38.0 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/27 17:00,42.3 ,38.0 ,38.4 ,41.6 ,38.8 ,39.0 ,37.1 ,41.3 ,38.0 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 18:00,42.3 ,37.9 ,38.4 ,41.6 ,38.8 ,39.0 ,37.1 ,41.3 ,38.0 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/27 19:00,42.3 ,37.9 ,38.4 ,41.6 ,38.7 ,38.9 ,37.0 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 20:00,42.3 ,37.9 ,38.4 ,41.6 ,38.8 ,39.0 ,37.1 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 21:00,42.3 ,37.9 ,38.4 ,41.6 ,38.7 ,38.9 ,37.0 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/27 22:00,42.3 ,37.9 ,38.4 ,41.6 ,38.7 ,38.9 ,37.0 ,41.3 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/27 23:00,42.3 ,37.9 ,38.4 ,41.6 ,38.7 ,38.9 ,37.0 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 0:00,42.3 ,37.9 ,38.3 ,41.6 ,38.7 ,38.9 ,37.0 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 1:00,42.3 ,37.9 ,38.3 ,41.6 ,38.7 ,38.9 ,37.0 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 2:00,42.3 ,37.9 ,38.3 ,41.6 ,38.7 ,38.9 ,37.0 ,41.3 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 3:00,42.3 ,37.9 ,38.3 ,41.6 ,38.7 ,38.9 ,37.0 ,41.3 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 4:00,42.3 ,37.9 ,38.3 ,41.6 ,38.7 ,38.8 ,36.9 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 5:00,42.3 ,37.8 ,38.3 ,41.6 ,38.7 ,38.8 ,36.9 ,41.3 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 6:00,42.2 ,37.8 ,38.3 ,41.6 ,38.7 ,38.8 ,36.9 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 7:00,42.2 ,37.8 ,38.3 ,41.6 ,38.7 ,38.8 ,36.9 ,41.3 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 8:00,42.2 ,37.8 ,38.3 ,41.5 ,38.7 ,38.8 ,36.9 ,41.3 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 9:00,42.2 ,37.8 ,38.3 ,41.5 ,38.6 ,38.8 ,36.9 ,41.2 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/28 10:00,42.2 ,37.8 ,38.3 ,41.5 ,38.6 ,38.8 ,36.9 ,41.2 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 11:00,42.2 ,37.8 ,38.3 ,41.5 ,38.6 ,38.8 ,36.9 ,41.2 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 12:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.8 ,36.9 ,41.2 ,37.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/28 13:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.8 ,36.9 ,41.2 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 14:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.8 ,36.9 ,41.2 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 15:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.7 ,36.9 ,41.2 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/28 16:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.8 ,36.9 ,41.2 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/28 17:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.7 ,36.9 ,41.2 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 18:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.7 ,36.9 ,41.2 ,38.0 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/28 19:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.8 ,36.9 ,41.2 ,38.0 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 20:00,42.1 ,37.8 ,38.2 ,41.5 ,38.6 ,38.7 ,36.9 ,41.2 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 21:00,42.2 ,37.8 ,38.2 ,41.5 ,38.6 ,38.7 ,36.9 ,41.2 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/28 22:00,42.2 ,37.7 ,38.2 ,41.5 ,38.6 ,38.7 ,36.9 ,41.2 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/28 23:00,42.2 ,37.7 ,38.2 ,41.5 ,38.6 ,38.7 ,36.9 ,41.2 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 0:00,42.1 ,37.7 ,38.1 ,41.5 ,38.6 ,38.7 ,36.8 ,41.2 ,37.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 1:00,42.1 ,37.7 ,38.1 ,41.5 ,38.6 ,38.7 ,36.8 ,41.2 ,37.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 2:00,42.1 ,37.7 ,38.1 ,41.5 ,38.5 ,38.7 ,36.9 ,41.2 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 3:00,42.2 ,37.7 ,38.1 ,41.5 ,38.5 ,38.7 ,36.8 ,41.2 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 4:00,42.1 ,37.7 ,38.1 ,41.5 ,38.5 ,38.7 ,36.8 ,41.2 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 5:00,42.1 ,37.7 ,38.1 ,41.4 ,38.5 ,38.7 ,36.8 ,41.1 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 6:00,42.1 ,37.7 ,38.1 ,41.5 ,38.5 ,38.7 ,36.8 ,41.1 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 7:00,42.1 ,37.7 ,38.1 ,41.4 ,38.5 ,38.7 ,36.8 ,41.1 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 8:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.7 ,36.8 ,41.1 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 9:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.7 ,36.8 ,41.1 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 10:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.6 ,36.8 ,41.1 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 11:00,42.1 ,37.6 ,38.1 ,41.4 ,38.4 ,38.6 ,36.8 ,41.1 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 12:00,42.1 ,37.6 ,38.1 ,41.4 ,38.4 ,38.6 ,36.8 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 13:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.6 ,36.8 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 14:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.6 ,36.8 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 15:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.6 ,36.8 ,41.2 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 16:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.7 ,36.8 ,41.1 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 17:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.6 ,36.8 ,41.2 ,37.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 18:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.6 ,36.8 ,41.1 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 19:00,42.1 ,37.6 ,38.1 ,41.4 ,38.5 ,38.6 ,36.8 ,41.1 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 20:00,42.1 ,37.6 ,38.1 ,41.3 ,38.5 ,38.6 ,36.8 ,41.1 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 21:00,42.1 ,37.6 ,38.1 ,41.3 ,38.5 ,38.6 ,36.8 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/29 22:00,42.1 ,37.6 ,38.1 ,41.4 ,38.7 ,38.6 ,36.8 ,41.1 ,37.9 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/29 23:00,42.1 ,37.6 ,38.1 ,41.3 ,38.7 ,38.6 ,36.8 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 0:00,42.1 ,37.6 ,38.1 ,41.4 ,38.6 ,38.6 ,36.8 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 1:00,42.1 ,37.6 ,38.0 ,41.3 ,38.6 ,38.6 ,36.8 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 2:00,42.1 ,37.6 ,38.0 ,41.3 ,38.5 ,38.5 ,36.7 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/30 3:00,42.1 ,37.6 ,38.0 ,41.3 ,38.4 ,38.5 ,36.8 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/30 4:00,42.0 ,37.6 ,38.0 ,41.3 ,38.6 ,38.6 ,36.7 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 5:00,42.0 ,37.6 ,38.0 ,41.3 ,38.4 ,38.5 ,36.7 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/30 6:00,42.1 ,37.6 ,38.0 ,41.3 ,38.4 ,38.5 ,36.7 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 7:00,42.0 ,37.6 ,38.0 ,41.3 ,38.4 ,38.5 ,36.7 ,41.1 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 8:00,42.0 ,37.5 ,38.0 ,41.3 ,38.4 ,38.5 ,36.7 ,41.0 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 9:00,42.0 ,37.5 ,38.0 ,41.3 ,38.4 ,38.5 ,36.7 ,41.0 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 10:00,42.0 ,37.5 ,38.0 ,41.3 ,38.3 ,38.5 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 11:00,42.0 ,37.5 ,38.0 ,41.3 ,38.3 ,38.5 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 12:00,42.0 ,37.5 ,37.9 ,41.3 ,38.3 ,38.5 ,36.7 ,41.0 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 13:00,42.0 ,37.5 ,37.9 ,41.3 ,38.3 ,38.5 ,36.7 ,41.0 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 14:00,42.0 ,37.5 ,37.9 ,41.3 ,38.4 ,38.5 ,36.7 ,41.0 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 15:00,42.0 ,37.5 ,38.0 ,41.3 ,38.3 ,38.5 ,36.7 ,41.0 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 16:00,42.0 ,37.5 ,37.9 ,41.3 ,38.3 ,38.5 ,36.7 ,41.0 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 17:00,42.0 ,37.5 ,37.9 ,41.2 ,38.3 ,38.5 ,36.7 ,41.0 ,37.8 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 18:00,42.0 ,37.5 ,37.9 ,41.2 ,38.3 ,38.5 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 19:00,42.0 ,37.4 ,37.9 ,41.2 ,38.3 ,38.5 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 20:00,42.0 ,37.4 ,37.9 ,41.2 ,38.3 ,38.5 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 21:00,42.0 ,37.5 ,37.9 ,41.2 ,38.3 ,38.5 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/9/30 22:00,41.9 ,37.4 ,37.9 ,41.2 ,38.3 ,38.5 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/9/30 23:00,41.9 ,37.4 ,37.9 ,41.2 ,38.3 ,38.4 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 0:00,41.9 ,37.4 ,37.9 ,41.2 ,38.3 ,38.4 ,36.7 ,41.0 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/1 1:00,41.9 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.7 ,40.9 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/1 2:00,41.9 ,37.4 ,37.9 ,41.2 ,38.3 ,38.5 ,36.7 ,40.9 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 3:00,41.9 ,37.5 ,37.9 ,41.2 ,38.3 ,38.4 ,36.7 ,40.9 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/1 4:00,41.9 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.7 ,40.9 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/1 5:00,41.9 ,37.4 ,37.9 ,41.2 ,38.3 ,38.4 ,36.7 ,40.9 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/1 6:00,41.9 ,37.4 ,37.9 ,41.2 ,38.3 ,38.4 ,36.6 ,40.9 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 7:00,41.9 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.6 ,40.9 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/1 8:00,41.9 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.7 ,40.9 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 9:00,41.9 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.6 ,40.9 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 10:00,41.9 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.6 ,40.9 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 11:00,41.9 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.6 ,40.9 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 12:00,41.9 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.6 ,40.9 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 13:00,41.8 ,37.4 ,37.9 ,41.2 ,38.2 ,38.4 ,36.6 ,40.9 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 14:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 15:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 16:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 17:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 18:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/1 19:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 20:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.8 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 21:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 22:00,41.7 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/1 23:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 0:00,41.8 ,37.4 ,37.9 ,41.1 ,38.3 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 1:00,41.8 ,37.4 ,37.9 ,41.1 ,38.3 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 2:00,41.8 ,37.4 ,37.9 ,41.1 ,38.9 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 3:00,41.8 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 4:00,41.8 ,37.4 ,37.9 ,41.0 ,38.3 ,38.4 ,36.6 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 5:00,41.8 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.6 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 6:00,41.7 ,37.4 ,37.9 ,41.1 ,38.2 ,38.4 ,36.6 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 7:00,41.8 ,37.4 ,37.9 ,41.0 ,38.2 ,38.4 ,36.6 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 8:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.4 ,36.6 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 9:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.6 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 10:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.6 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 11:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.5 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 12:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.6 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 13:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.5 ,40.8 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 14:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.5 ,40.7 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 15:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.5 ,40.7 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 16:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.5 ,40.7 ,37.7 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 17:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.5 ,40.7 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 18:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.5 ,40.7 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 19:00,41.7 ,37.4 ,37.9 ,41.0 ,38.2 ,38.3 ,36.5 ,40.7 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 20:00,41.7 ,37.4 ,37.8 ,41.0 ,38.2 ,38.3 ,36.5 ,40.7 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 21:00,41.7 ,37.4 ,37.8 ,41.0 ,38.2 ,38.3 ,36.5 ,40.7 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 22:00,41.7 ,37.4 ,37.8 ,41.0 ,38.2 ,38.3 ,36.5 ,40.6 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/2 23:00,41.7 ,37.4 ,37.8 ,41.0 ,38.2 ,38.3 ,36.5 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 0:00,41.7 ,37.4 ,37.8 ,41.0 ,38.1 ,38.3 ,36.5 ,40.6 ,37.6 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 1:00,41.7 ,37.4 ,37.8 ,40.9 ,38.1 ,38.3 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 2:00,41.6 ,37.4 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 3:00,41.6 ,37.4 ,37.8 ,40.9 ,38.1 ,38.3 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 4:00,41.5 ,37.3 ,37.8 ,40.9 ,38.1 ,38.3 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 5:00,41.6 ,37.4 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 6:00,41.5 ,37.3 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 7:00,41.5 ,37.3 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 8:00,41.5 ,37.3 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 9:00,41.5 ,37.3 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 10:00,41.5 ,37.3 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 11:00,41.5 ,37.3 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.6 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 12:00,41.5 ,37.3 ,37.8 ,40.9 ,38.1 ,38.2 ,36.4 ,40.5 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 13:00,41.5 ,37.3 ,37.8 ,40.8 ,38.1 ,38.2 ,36.4 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 14:00,41.5 ,37.3 ,37.7 ,40.8 ,38.0 ,38.1 ,36.3 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 15:00,41.5 ,37.3 ,37.7 ,40.8 ,38.1 ,38.2 ,36.4 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 16:00,41.5 ,37.3 ,37.8 ,40.8 ,38.1 ,38.1 ,36.4 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 17:00,41.5 ,37.3 ,37.7 ,40.8 ,38.0 ,38.1 ,36.4 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 18:00,41.5 ,37.3 ,37.7 ,40.8 ,38.1 ,38.2 ,36.4 ,40.5 ,37.5 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 19:00,41.4 ,37.3 ,37.7 ,40.8 ,38.0 ,38.2 ,36.4 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 20:00,41.4 ,37.3 ,37.7 ,40.8 ,38.0 ,38.1 ,36.3 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 21:00,41.5 ,37.3 ,37.7 ,40.8 ,38.0 ,38.1 ,36.3 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 22:00,41.5 ,37.4 ,37.7 ,40.8 ,38.0 ,38.1 ,36.3 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/3 23:00,41.5 ,37.4 ,37.7 ,40.8 ,38.0 ,38.1 ,36.3 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 0:00,41.5 ,37.4 ,37.8 ,40.8 ,38.0 ,38.1 ,36.3 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 1:00,41.4 ,37.3 ,37.8 ,40.8 ,38.0 ,38.1 ,36.3 ,40.5 ,37.4 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 2:00,41.5 ,37.3 ,37.8 ,40.8 ,37.9 ,38.1 ,36.3 ,40.5 ,37.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 3:00,41.4 ,37.3 ,37.8 ,40.8 ,37.9 ,38.1 ,36.3 ,40.5 ,37.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 4:00,41.4 ,37.3 ,37.8 ,40.8 ,37.9 ,38.1 ,36.3 ,40.4 ,37.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 5:00,41.4 ,37.3 ,37.8 ,40.8 ,37.9 ,38.1 ,36.3 ,40.4 ,37.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 6:00,41.4 ,37.3 ,37.8 ,40.8 ,37.9 ,38.1 ,36.3 ,40.4 ,37.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 7:00,41.4 ,37.3 ,37.8 ,40.8 ,38.0 ,38.1 ,36.3 ,40.4 ,37.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 8:00,41.4 ,37.3 ,37.8 ,40.8 ,38.0 ,38.1 ,36.3 ,40.4 ,37.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 9:00,41.4 ,37.4 ,37.8 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.3 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 10:00,41.4 ,37.3 ,37.8 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.2 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 11:00,41.4 ,37.3 ,37.8 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.2 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 12:00,41.4 ,37.2 ,37.8 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.2 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 13:00,41.4 ,37.2 ,37.8 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.2 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 14:00,41.4 ,37.3 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.2 ,1.8 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 15:00,41.4 ,37.2 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.2 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 16:00,41.4 ,37.2 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.2 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 17:00,41.3 ,37.2 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.2 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 18:00,41.4 ,37.2 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.1 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 19:00,41.4 ,37.3 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.1 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 20:00,41.3 ,37.2 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 21:00,41.3 ,37.2 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.4 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 22:00,41.3 ,37.2 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.3 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/4 23:00,41.3 ,37.2 ,37.7 ,40.7 ,37.8 ,38.1 ,36.3 ,40.3 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 0:00,41.3 ,37.2 ,37.7 ,40.7 ,37.9 ,38.1 ,36.3 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 1:00,41.3 ,37.2 ,37.7 ,40.7 ,37.8 ,38.1 ,36.3 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 2:00,41.3 ,37.2 ,37.7 ,40.6 ,37.8 ,38.1 ,36.3 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 3:00,41.3 ,37.1 ,37.7 ,40.6 ,37.8 ,38.1 ,36.2 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 4:00,41.3 ,37.1 ,37.7 ,40.7 ,37.8 ,38.1 ,36.2 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 5:00,41.3 ,37.1 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 6:00,41.3 ,37.2 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 7:00,41.3 ,37.1 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 8:00,41.3 ,37.1 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 9:00,41.3 ,37.2 ,37.7 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 10:00,41.5 ,37.2 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 11:00,41.3 ,37.1 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,37.0 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 12:00,41.3 ,37.1 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 13:00,41.3 ,37.1 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 14:00,41.3 ,37.0 ,37.6 ,40.6 ,37.8 ,38.0 ,36.3 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 15:00,41.2 ,37.0 ,37.6 ,40.6 ,37.8 ,38.0 ,36.3 ,40.3 ,36.9 ,1.8 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 16:00,41.3 ,37.1 ,37.6 ,40.6 ,37.7 ,38.0 ,36.2 ,40.3 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 17:00,41.2 ,37.0 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 18:00,41.2 ,37.0 ,37.6 ,40.6 ,37.8 ,38.0 ,36.3 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 19:00,41.2 ,37.0 ,37.6 ,40.6 ,37.8 ,38.0 ,36.3 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 20:00,41.2 ,37.0 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 21:00,41.2 ,37.1 ,37.6 ,40.6 ,37.8 ,38.0 ,36.2 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 22:00,41.2 ,37.1 ,37.6 ,40.6 ,37.7 ,37.9 ,36.2 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/5 23:00,41.2 ,37.1 ,37.6 ,40.6 ,37.7 ,38.0 ,36.2 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 0:00,41.2 ,37.1 ,37.6 ,40.6 ,37.7 ,38.0 ,36.2 ,40.3 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 1:00,41.2 ,37.0 ,37.5 ,40.6 ,37.7 ,38.0 ,36.2 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 2:00,41.2 ,37.0 ,37.5 ,40.5 ,37.7 ,37.9 ,36.2 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 3:00,41.2 ,37.1 ,37.5 ,40.5 ,37.7 ,37.9 ,36.2 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 4:00,41.2 ,37.1 ,37.5 ,40.5 ,37.7 ,37.9 ,36.2 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 5:00,41.2 ,37.0 ,37.5 ,40.5 ,37.7 ,37.9 ,36.2 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 6:00,41.2 ,37.0 ,37.5 ,40.5 ,37.7 ,37.9 ,36.1 ,40.2 ,37.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 7:00,41.2 ,37.0 ,37.5 ,40.5 ,37.7 ,37.9 ,36.1 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 8:00,41.2 ,37.0 ,37.5 ,40.5 ,37.7 ,37.9 ,36.1 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 9:00,41.2 ,37.0 ,37.4 ,40.5 ,37.7 ,37.9 ,36.1 ,40.2 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 10:00,41.1 ,37.0 ,37.4 ,40.5 ,37.6 ,37.9 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 11:00,41.1 ,37.0 ,37.4 ,40.5 ,37.7 ,37.9 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 12:00,41.2 ,37.0 ,37.4 ,40.5 ,37.7 ,37.9 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 13:00,41.2 ,37.0 ,37.4 ,40.4 ,37.6 ,37.9 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 14:00,41.1 ,37.0 ,37.4 ,40.4 ,37.6 ,37.8 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 15:00,41.1 ,36.9 ,37.4 ,40.4 ,37.6 ,37.8 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 16:00,41.1 ,37.0 ,37.4 ,40.4 ,37.6 ,37.8 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 17:00,41.1 ,36.9 ,37.3 ,40.4 ,37.6 ,37.8 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 18:00,41.1 ,36.9 ,37.3 ,40.4 ,37.6 ,37.8 ,36.1 ,40.1 ,36.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 19:00,41.1 ,36.9 ,37.3 ,40.4 ,37.6 ,37.8 ,36.1 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 20:00,41.1 ,36.9 ,37.3 ,40.4 ,37.6 ,37.8 ,36.1 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 21:00,41.1 ,36.9 ,37.3 ,40.4 ,37.5 ,37.8 ,36.1 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 22:00,41.1 ,36.9 ,37.3 ,40.4 ,37.5 ,37.8 ,36.1 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/6 23:00,41.0 ,36.9 ,37.3 ,40.4 ,37.5 ,37.8 ,36.1 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 0:00,41.0 ,36.9 ,37.3 ,40.3 ,37.5 ,37.8 ,36.1 ,40.1 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 1:00,41.0 ,36.8 ,37.3 ,40.3 ,37.5 ,37.8 ,36.0 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 2:00,41.0 ,36.9 ,37.3 ,40.3 ,37.5 ,37.7 ,36.0 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 3:00,41.0 ,36.9 ,37.3 ,40.3 ,37.5 ,37.7 ,36.0 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 4:00,41.0 ,36.8 ,37.3 ,40.3 ,37.5 ,37.8 ,36.0 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 5:00,41.0 ,36.8 ,37.3 ,40.3 ,37.5 ,37.7 ,36.0 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 6:00,41.0 ,36.8 ,37.3 ,40.3 ,37.5 ,37.8 ,36.0 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 7:00,41.0 ,36.8 ,37.2 ,40.3 ,37.5 ,37.8 ,36.0 ,40.0 ,36.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 8:00,41.0 ,36.8 ,37.3 ,40.3 ,37.5 ,37.7 ,36.0 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 9:00,41.0 ,36.8 ,37.3 ,40.3 ,37.5 ,37.8 ,36.0 ,40.0 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 10:00,40.9 ,36.8 ,37.2 ,40.3 ,37.4 ,37.7 ,36.0 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 11:00,40.9 ,36.8 ,37.2 ,40.3 ,37.5 ,37.7 ,36.0 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 12:00,40.9 ,36.8 ,37.2 ,40.3 ,37.5 ,37.7 ,36.0 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 13:00,40.9 ,36.8 ,36.9 ,40.2 ,37.4 ,37.7 ,36.0 ,39.9 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 14:00,40.9 ,36.8 ,37.2 ,40.2 ,37.5 ,37.7 ,36.0 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 15:00,40.9 ,36.8 ,37.2 ,40.2 ,37.4 ,37.7 ,35.9 ,39.9 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 16:00,40.9 ,36.8 ,37.2 ,40.2 ,37.4 ,37.7 ,35.9 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 17:00,40.9 ,36.8 ,37.2 ,40.2 ,37.4 ,37.6 ,35.9 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 18:00,40.9 ,36.8 ,37.2 ,40.2 ,37.4 ,37.6 ,35.9 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 19:00,40.9 ,36.8 ,37.2 ,40.2 ,37.4 ,37.6 ,35.9 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 20:00,40.9 ,36.8 ,37.2 ,40.2 ,37.4 ,37.7 ,35.9 ,39.9 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 21:00,40.9 ,36.8 ,37.2 ,40.2 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 22:00,40.8 ,36.8 ,37.2 ,40.2 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/7 23:00,40.8 ,36.8 ,37.2 ,40.2 ,37.4 ,37.7 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 0:00,40.8 ,36.8 ,37.2 ,40.2 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 1:00,40.8 ,36.8 ,37.2 ,40.1 ,37.9 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 2:00,40.8 ,36.8 ,37.2 ,40.1 ,37.8 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 3:00,40.8 ,36.8 ,37.2 ,40.1 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 4:00,40.8 ,36.8 ,37.2 ,40.1 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 5:00,40.8 ,36.8 ,37.2 ,40.1 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 6:00,40.8 ,36.8 ,37.2 ,40.1 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 7:00,40.8 ,36.8 ,37.2 ,40.1 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 8:00,40.8 ,36.8 ,37.2 ,40.1 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 9:00,40.8 ,36.8 ,37.1 ,40.1 ,37.4 ,37.6 ,35.9 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 10:00,40.8 ,36.8 ,37.1 ,40.1 ,37.4 ,37.6 ,35.8 ,39.8 ,36.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 11:00,40.8 ,36.7 ,37.1 ,40.1 ,37.3 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 12:00,40.8 ,36.8 ,37.1 ,40.1 ,37.4 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 13:00,40.7 ,36.7 ,37.1 ,40.1 ,37.4 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 14:00,40.7 ,36.7 ,37.1 ,40.0 ,37.4 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 15:00,40.7 ,36.7 ,37.1 ,40.0 ,37.4 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 16:00,40.7 ,36.7 ,37.1 ,40.0 ,37.4 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 17:00,40.7 ,36.7 ,37.1 ,40.0 ,37.3 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 18:00,40.7 ,36.8 ,37.1 ,40.0 ,37.3 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 19:00,40.7 ,36.8 ,37.1 ,40.0 ,37.3 ,37.6 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 20:00,40.7 ,36.7 ,37.1 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 21:00,40.7 ,36.7 ,37.0 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 22:00,40.7 ,36.7 ,37.1 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/8 23:00,40.7 ,36.7 ,37.0 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 0:00,40.7 ,36.7 ,37.0 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 1:00,40.7 ,36.7 ,37.0 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 2:00,40.6 ,36.6 ,37.0 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 3:00,40.6 ,36.7 ,37.0 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 4:00,40.6 ,36.7 ,37.0 ,40.0 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 5:00,40.6 ,36.7 ,37.0 ,39.9 ,37.3 ,37.5 ,35.8 ,39.7 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 6:00,40.6 ,36.6 ,37.0 ,39.9 ,37.3 ,37.5 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 7:00,40.6 ,36.6 ,37.0 ,39.9 ,37.3 ,37.4 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 8:00,40.6 ,36.6 ,37.0 ,39.9 ,37.3 ,37.5 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 9:00,40.5 ,36.6 ,37.0 ,39.9 ,37.3 ,37.5 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 10:00,40.5 ,36.6 ,37.0 ,39.9 ,37.2 ,37.4 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 11:00,40.5 ,36.5 ,37.0 ,39.9 ,37.3 ,37.5 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 12:00,40.5 ,36.6 ,36.9 ,39.9 ,37.3 ,37.5 ,35.8 ,39.6 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 13:00,40.5 ,36.5 ,36.9 ,39.9 ,37.2 ,37.4 ,35.8 ,39.6 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 14:00,40.5 ,36.5 ,36.9 ,39.9 ,37.2 ,37.4 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 15:00,40.5 ,36.5 ,36.9 ,39.9 ,37.2 ,37.4 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 16:00,40.5 ,36.6 ,36.9 ,39.9 ,37.2 ,37.4 ,35.8 ,39.6 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 17:00,40.5 ,36.6 ,36.9 ,39.9 ,37.2 ,37.4 ,35.8 ,39.6 ,36.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 18:00,40.4 ,36.5 ,36.9 ,39.9 ,37.2 ,37.4 ,35.8 ,39.6 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 19:00,40.5 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.8 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 20:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.8 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 21:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.8 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 22:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/9 23:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.8 ,39.6 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 0:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.8 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 1:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 2:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/10 3:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 4:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 5:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 6:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 7:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 8:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 9:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 10:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 11:00,40.4 ,36.6 ,36.9 ,39.8 ,37.2 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 12:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 13:00,40.4 ,36.6 ,36.9 ,39.8 ,37.1 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 14:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 15:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 16:00,40.4 ,36.6 ,36.9 ,39.8 ,37.1 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 17:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 18:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 19:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 20:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 21:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/10 22:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.5 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/10 23:00,40.3 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 0:00,40.3 ,36.6 ,36.8 ,39.7 ,37.2 ,37.4 ,35.7 ,39.4 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 1:00,40.4 ,36.6 ,36.9 ,39.7 ,37.2 ,37.4 ,35.7 ,39.4 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 2:00,40.4 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 3:00,40.4 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 4:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 5:00,40.4 ,36.6 ,36.9 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 6:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 7:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 8:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 9:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/11 10:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 11:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 12:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 13:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 14:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/11 15:00,40.3 ,36.6 ,36.8 ,39.7 ,37.2 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 16:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 17:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 18:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 19:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 20:00,40.3 ,36.6 ,36.8 ,39.6 ,37.1 ,37.4 ,35.7 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 21:00,40.3 ,36.6 ,36.8 ,39.7 ,37.1 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 22:00,40.2 ,36.5 ,36.8 ,39.6 ,37.1 ,37.4 ,35.7 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/11 23:00,40.3 ,36.6 ,36.8 ,39.6 ,37.2 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 0:00,40.3 ,36.7 ,36.9 ,39.6 ,37.2 ,37.4 ,35.7 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 1:00,40.3 ,36.7 ,36.9 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 2:00,40.3 ,36.7 ,36.9 ,39.7 ,37.2 ,37.4 ,35.7 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 3:00,40.3 ,36.7 ,36.9 ,39.7 ,37.2 ,37.4 ,35.8 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 4:00,40.3 ,36.8 ,36.9 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 5:00,40.3 ,36.8 ,36.9 ,39.7 ,37.2 ,37.4 ,35.8 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 6:00,40.3 ,36.8 ,36.9 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 7:00,40.3 ,36.8 ,36.9 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/12 8:00,40.3 ,36.8 ,36.9 ,39.7 ,37.2 ,37.4 ,35.8 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 9:00,40.3 ,36.8 ,37.0 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 10:00,40.3 ,36.8 ,37.0 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 11:00,40.3 ,36.8 ,37.0 ,39.6 ,37.2 ,37.4 ,35.8 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 12:00,40.3 ,36.8 ,37.0 ,39.7 ,37.2 ,37.5 ,35.8 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
