,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/10/12 13:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 14:00,40.3 ,36.9 ,37.0 ,39.7 ,37.2 ,37.4 ,35.8 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 15:00,40.3 ,36.9 ,37.0 ,39.7 ,37.3 ,37.5 ,35.9 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 16:00,40.3 ,36.9 ,37.0 ,39.7 ,37.3 ,37.5 ,35.8 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 17:00,40.3 ,36.9 ,37.0 ,39.6 ,37.6 ,37.4 ,35.8 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 18:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.8 ,39.4 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 19:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.4 ,35.8 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 20:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.4 ,35.8 ,39.4 ,36.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 21:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.8 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/12 22:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/12 23:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.4 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 0:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 1:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 2:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 3:00,40.3 ,36.9 ,37.1 ,39.6 ,37.2 ,37.4 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 4:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.4 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 5:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.4 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 6:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 7:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.4 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/13 8:00,40.3 ,36.9 ,37.1 ,39.6 ,37.3 ,37.5 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 9:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 10:00,40.3 ,36.9 ,37.1 ,39.6 ,37.3 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 11:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 12:00,40.3 ,36.9 ,37.1 ,39.6 ,37.3 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 13:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 14:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 15:00,40.3 ,36.9 ,37.1 ,39.7 ,37.3 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 16:00,40.3 ,36.9 ,37.1 ,39.6 ,37.3 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/13 17:00,40.3 ,36.9 ,37.1 ,39.6 ,37.3 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 18:00,40.3 ,36.9 ,37.0 ,39.6 ,37.3 ,37.5 ,35.9 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 19:00,40.3 ,36.9 ,37.0 ,39.7 ,37.3 ,37.5 ,35.8 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/13 20:00,40.3 ,36.9 ,37.0 ,39.7 ,37.3 ,37.5 ,35.8 ,39.4 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 21:00,40.4 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/13 22:00,40.3 ,36.9 ,37.1 ,39.6 ,37.3 ,37.5 ,35.8 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/13 23:00,40.3 ,36.9 ,37.1 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 0:00,40.4 ,36.9 ,37.1 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 1:00,40.3 ,36.9 ,37.1 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 2:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 3:00,40.3 ,36.9 ,37.1 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 4:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 5:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 6:00,40.4 ,37.0 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 7:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 8:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 9:00,40.4 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 10:00,40.4 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/14 11:00,40.4 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/14 12:00,40.4 ,36.9 ,36.8 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 13:00,40.4 ,36.9 ,36.9 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 14:00,40.3 ,36.9 ,36.9 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 15:00,40.3 ,36.9 ,36.9 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 16:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 17:00,40.3 ,36.9 ,37.0 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 18:00,40.3 ,36.8 ,36.9 ,39.6 ,37.2 ,37.4 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 19:00,40.3 ,36.8 ,36.9 ,39.6 ,37.2 ,37.5 ,35.8 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 20:00,40.3 ,36.8 ,36.9 ,39.6 ,37.2 ,37.4 ,35.7 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 21:00,40.3 ,36.8 ,36.9 ,39.6 ,37.2 ,37.5 ,35.7 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/14 22:00,40.3 ,36.7 ,36.9 ,39.6 ,37.2 ,37.5 ,35.7 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/14 23:00,40.3 ,36.7 ,36.9 ,39.6 ,37.2 ,37.5 ,35.7 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 0:00,40.3 ,36.7 ,36.9 ,39.6 ,37.2 ,37.5 ,35.7 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 1:00,40.3 ,36.7 ,36.9 ,39.6 ,37.2 ,37.5 ,35.6 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/15 2:00,40.3 ,36.7 ,36.8 ,39.6 ,37.2 ,37.5 ,35.6 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 3:00,40.3 ,36.7 ,36.8 ,39.6 ,37.2 ,37.5 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 4:00,40.3 ,36.6 ,36.9 ,39.6 ,37.2 ,37.5 ,35.6 ,39.3 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 5:00,40.2 ,36.6 ,36.8 ,39.5 ,37.2 ,37.5 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 6:00,40.2 ,36.6 ,36.8 ,39.5 ,37.2 ,37.5 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 7:00,40.3 ,36.7 ,36.8 ,39.6 ,37.2 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/15 8:00,40.2 ,36.6 ,36.8 ,39.6 ,37.2 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/15 9:00,40.2 ,36.6 ,36.8 ,39.6 ,37.2 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 10:00,40.2 ,36.6 ,36.8 ,39.6 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/15 11:00,40.2 ,36.6 ,36.8 ,39.5 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 12:00,40.2 ,36.6 ,36.8 ,39.5 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/15 13:00,40.2 ,36.6 ,36.7 ,39.5 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 14:00,40.2 ,36.6 ,36.7 ,39.5 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/15 15:00,40.2 ,36.6 ,36.7 ,39.5 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 16:00,40.2 ,36.6 ,36.8 ,39.5 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 17:00,40.1 ,36.6 ,36.7 ,39.5 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/10/15 18:00,40.1 ,36.6 ,36.8 ,39.5 ,37.1 ,37.4 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 19:00,40.1 ,36.6 ,36.7 ,39.5 ,37.1 ,37.3 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 20:00,40.1 ,36.6 ,36.7 ,39.5 ,37.1 ,37.3 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 21:00,40.1 ,36.5 ,36.7 ,39.5 ,37.1 ,37.3 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 22:00,40.1 ,36.6 ,36.7 ,39.5 ,37.1 ,37.3 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/15 23:00,40.1 ,36.6 ,36.7 ,39.5 ,37.0 ,37.3 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 0:00,40.1 ,36.5 ,36.7 ,39.5 ,37.1 ,37.3 ,35.6 ,39.2 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 1:00,40.1 ,36.5 ,36.7 ,39.5 ,37.1 ,37.3 ,35.6 ,39.1 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 2:00,40.1 ,36.5 ,36.7 ,39.5 ,37.1 ,37.3 ,35.6 ,39.1 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 3:00,40.1 ,36.5 ,36.7 ,39.5 ,37.1 ,37.3 ,35.5 ,39.1 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 4:00,40.1 ,36.5 ,36.7 ,39.5 ,37.0 ,37.3 ,35.5 ,39.1 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 5:00,40.1 ,36.5 ,36.7 ,39.4 ,37.0 ,37.2 ,35.5 ,39.1 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 6:00,40.1 ,36.4 ,36.6 ,39.4 ,37.0 ,37.2 ,35.5 ,39.0 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 7:00,40.0 ,36.4 ,36.6 ,39.5 ,36.9 ,37.2 ,35.5 ,39.0 ,35.9 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 8:00,39.9 ,36.4 ,36.6 ,39.4 ,37.0 ,37.2 ,35.5 ,38.9 ,35.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 9:00,39.9 ,36.4 ,36.6 ,39.4 ,37.0 ,37.2 ,35.5 ,38.8 ,35.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 10:00,39.9 ,36.3 ,36.6 ,39.4 ,37.0 ,37.1 ,35.4 ,38.8 ,35.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 11:00,39.9 ,36.3 ,36.5 ,39.4 ,36.9 ,37.1 ,35.4 ,38.7 ,35.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 12:00,39.8 ,36.3 ,36.5 ,39.3 ,36.8 ,37.1 ,35.3 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 13:00,39.8 ,36.2 ,36.4 ,39.3 ,36.8 ,37.0 ,35.3 ,38.7 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 14:00,39.8 ,36.2 ,36.4 ,39.3 ,36.7 ,37.0 ,35.3 ,38.7 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 15:00,39.8 ,36.1 ,36.4 ,39.3 ,36.7 ,37.0 ,35.3 ,38.7 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 16:00,39.8 ,36.1 ,36.3 ,39.3 ,36.6 ,37.0 ,35.2 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 17:00,39.7 ,36.1 ,36.3 ,39.2 ,36.6 ,37.0 ,35.2 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 18:00,39.7 ,36.1 ,36.3 ,39.3 ,36.6 ,37.0 ,35.3 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 19:00,39.7 ,36.1 ,36.3 ,39.2 ,36.5 ,36.9 ,35.3 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 20:00,39.7 ,36.1 ,36.3 ,39.2 ,36.5 ,37.0 ,35.3 ,38.7 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 21:00,39.7 ,36.1 ,36.3 ,39.2 ,36.5 ,37.0 ,35.2 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 22:00,39.7 ,36.1 ,36.2 ,39.2 ,36.5 ,36.9 ,35.2 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/16 23:00,39.7 ,36.0 ,36.2 ,39.2 ,36.5 ,36.9 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 0:00,39.7 ,36.0 ,36.2 ,39.2 ,36.5 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 1:00,39.7 ,36.0 ,36.2 ,39.2 ,36.5 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 2:00,39.7 ,36.0 ,36.2 ,39.2 ,36.4 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 3:00,39.7 ,36.0 ,36.2 ,39.2 ,36.4 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 4:00,39.7 ,35.9 ,36.2 ,39.2 ,36.4 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 5:00,39.7 ,35.9 ,36.2 ,39.2 ,36.4 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 6:00,39.7 ,35.9 ,36.2 ,39.2 ,36.4 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 7:00,39.7 ,35.9 ,36.2 ,39.2 ,36.4 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 8:00,39.7 ,35.9 ,36.2 ,39.2 ,36.3 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 9:00,39.7 ,35.9 ,36.1 ,39.1 ,36.3 ,36.8 ,35.0 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 10:00,39.7 ,35.8 ,36.1 ,39.1 ,36.3 ,36.8 ,35.1 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 11:00,39.7 ,35.8 ,36.1 ,39.1 ,36.3 ,36.8 ,35.0 ,38.7 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 12:00,39.7 ,35.8 ,36.1 ,39.1 ,36.3 ,36.8 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 13:00,39.6 ,35.8 ,36.1 ,39.1 ,36.3 ,36.8 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 14:00,39.7 ,35.8 ,36.1 ,39.1 ,36.3 ,36.8 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 15:00,39.7 ,35.8 ,36.1 ,39.1 ,36.3 ,36.8 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 16:00,39.7 ,35.8 ,36.1 ,39.1 ,36.3 ,36.7 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 17:00,39.7 ,35.8 ,36.1 ,39.1 ,36.3 ,36.8 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 18:00,39.7 ,35.8 ,36.1 ,39.1 ,36.3 ,36.7 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 19:00,39.7 ,35.8 ,36.0 ,39.1 ,36.3 ,36.7 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 20:00,39.7 ,35.8 ,36.0 ,39.1 ,36.3 ,36.7 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 21:00,39.6 ,35.8 ,36.0 ,39.1 ,36.3 ,36.7 ,34.9 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 22:00,39.6 ,35.8 ,36.0 ,39.0 ,36.3 ,36.7 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/17 23:00,39.6 ,35.8 ,36.0 ,39.1 ,36.3 ,36.7 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 0:00,39.6 ,35.8 ,36.0 ,39.0 ,36.3 ,36.7 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 1:00,39.6 ,35.7 ,36.0 ,39.0 ,36.3 ,36.8 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 2:00,39.7 ,35.7 ,36.0 ,39.0 ,36.3 ,36.7 ,34.9 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 3:00,39.6 ,35.7 ,36.0 ,39.0 ,36.3 ,36.7 ,35.0 ,38.6 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 4:00,39.6 ,35.7 ,36.0 ,39.0 ,36.3 ,36.7 ,35.0 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 5:00,39.6 ,35.7 ,36.0 ,39.0 ,36.3 ,36.7 ,34.9 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 6:00,39.6 ,35.7 ,35.9 ,39.0 ,36.2 ,36.7 ,34.9 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 7:00,39.6 ,35.7 ,35.9 ,39.0 ,36.2 ,36.7 ,34.9 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 8:00,39.6 ,35.7 ,35.9 ,39.0 ,36.2 ,36.7 ,34.9 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 9:00,39.6 ,35.7 ,35.9 ,39.0 ,36.2 ,36.7 ,34.9 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 10:00,39.5 ,35.6 ,35.9 ,39.0 ,36.2 ,36.7 ,34.9 ,38.6 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 11:00,39.5 ,35.6 ,35.9 ,39.0 ,36.2 ,36.6 ,34.9 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 12:00,39.5 ,35.6 ,35.9 ,38.9 ,36.2 ,36.6 ,34.9 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 13:00,39.5 ,35.6 ,35.8 ,38.9 ,36.2 ,36.6 ,34.8 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 14:00,39.5 ,35.6 ,35.8 ,38.9 ,36.2 ,36.7 ,34.9 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 15:00,39.5 ,35.6 ,35.8 ,38.9 ,36.2 ,36.6 ,34.8 ,38.5 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 16:00,39.5 ,35.6 ,35.8 ,38.9 ,36.1 ,36.6 ,34.8 ,38.5 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 17:00,39.5 ,35.6 ,35.8 ,38.9 ,36.1 ,36.6 ,34.8 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 18:00,39.5 ,35.6 ,35.8 ,38.9 ,36.1 ,36.6 ,34.8 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 19:00,39.5 ,35.6 ,35.8 ,38.9 ,36.2 ,36.6 ,34.8 ,38.5 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 20:00,39.5 ,35.6 ,35.8 ,38.9 ,36.2 ,36.6 ,34.9 ,38.5 ,35.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 21:00,39.5 ,35.6 ,35.8 ,38.9 ,36.1 ,36.6 ,34.8 ,38.5 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 22:00,39.5 ,35.6 ,35.8 ,38.9 ,36.1 ,36.6 ,34.8 ,38.5 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/18 23:00,39.5 ,35.6 ,35.8 ,38.9 ,36.1 ,36.6 ,34.8 ,38.5 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 0:00,39.5 ,35.6 ,35.8 ,38.9 ,36.2 ,36.6 ,34.8 ,38.5 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 1:00,39.5 ,35.6 ,35.7 ,38.9 ,36.2 ,36.6 ,34.8 ,38.5 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 2:00,39.5 ,35.6 ,35.8 ,38.9 ,36.1 ,36.6 ,34.8 ,38.5 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 3:00,39.5 ,35.6 ,35.8 ,38.9 ,36.1 ,36.6 ,34.8 ,38.4 ,35.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 4:00,39.4 ,35.6 ,35.8 ,38.8 ,36.1 ,36.6 ,34.7 ,38.4 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 5:00,39.4 ,35.6 ,35.8 ,38.8 ,36.1 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 6:00,39.4 ,35.5 ,35.7 ,38.8 ,36.1 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 7:00,39.5 ,35.6 ,35.7 ,38.8 ,36.1 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 8:00,39.4 ,35.5 ,35.7 ,38.8 ,36.1 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 9:00,39.4 ,35.5 ,35.7 ,38.8 ,36.0 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 10:00,39.4 ,35.5 ,35.7 ,38.8 ,36.0 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 11:00,39.4 ,35.5 ,35.6 ,38.8 ,36.0 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 12:00,39.4 ,35.5 ,35.6 ,38.8 ,36.0 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 13:00,39.3 ,35.5 ,35.6 ,38.7 ,36.0 ,36.5 ,34.7 ,38.4 ,35.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 14:00,39.4 ,35.5 ,35.7 ,38.7 ,36.0 ,36.5 ,34.7 ,38.3 ,35.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 15:00,39.4 ,35.5 ,35.7 ,38.7 ,36.0 ,36.5 ,34.7 ,38.3 ,35.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 16:00,39.3 ,35.4 ,35.6 ,38.7 ,36.0 ,36.5 ,34.7 ,38.3 ,35.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 17:00,39.3 ,35.4 ,35.6 ,38.7 ,36.0 ,36.4 ,34.7 ,38.3 ,35.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 18:00,39.3 ,35.4 ,35.6 ,38.7 ,35.9 ,36.5 ,34.6 ,38.3 ,35.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 19:00,39.3 ,35.4 ,35.6 ,38.7 ,35.9 ,36.4 ,34.6 ,38.3 ,35.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 20:00,39.3 ,35.4 ,35.6 ,38.7 ,35.9 ,36.4 ,34.6 ,38.3 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 21:00,39.3 ,35.4 ,35.6 ,38.7 ,35.9 ,36.4 ,34.6 ,38.3 ,35.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 22:00,39.3 ,35.3 ,35.6 ,38.7 ,35.9 ,36.4 ,34.6 ,38.3 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/19 23:00,39.3 ,35.3 ,35.6 ,38.7 ,35.9 ,36.4 ,34.6 ,38.3 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 0:00,39.3 ,35.3 ,35.6 ,38.7 ,35.9 ,36.4 ,34.6 ,38.3 ,35.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 1:00,39.2 ,35.3 ,35.6 ,38.7 ,35.9 ,36.4 ,34.6 ,38.3 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 2:00,39.2 ,35.3 ,35.6 ,38.6 ,35.9 ,36.3 ,34.6 ,38.2 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 3:00,39.2 ,35.3 ,35.6 ,38.7 ,35.9 ,36.3 ,34.6 ,38.2 ,35.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 4:00,39.2 ,35.3 ,35.6 ,38.6 ,35.8 ,36.3 ,34.6 ,38.2 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 5:00,39.2 ,35.3 ,35.5 ,38.6 ,35.8 ,36.3 ,34.6 ,38.2 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 6:00,39.2 ,35.2 ,35.5 ,38.6 ,35.8 ,36.3 ,34.5 ,38.2 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 7:00,39.2 ,35.2 ,35.5 ,38.6 ,35.8 ,36.3 ,34.5 ,38.2 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 8:00,39.2 ,35.2 ,35.5 ,38.6 ,35.8 ,36.3 ,34.5 ,38.2 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 9:00,39.2 ,35.2 ,35.5 ,38.6 ,35.8 ,36.3 ,34.5 ,38.2 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 10:00,39.2 ,35.3 ,35.5 ,38.6 ,35.8 ,36.3 ,34.5 ,38.2 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 11:00,39.2 ,35.2 ,35.5 ,38.6 ,35.8 ,36.3 ,34.5 ,38.2 ,35.1 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 12:00,39.2 ,35.2 ,35.4 ,38.6 ,35.8 ,36.3 ,34.5 ,38.1 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 13:00,39.1 ,35.2 ,35.4 ,38.5 ,35.8 ,36.3 ,34.5 ,38.2 ,35.1 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 14:00,39.1 ,35.2 ,35.4 ,38.5 ,35.8 ,36.3 ,34.5 ,38.1 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 15:00,39.1 ,35.2 ,35.4 ,38.5 ,35.8 ,36.3 ,34.5 ,38.1 ,35.1 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 16:00,39.1 ,35.2 ,35.4 ,38.5 ,35.8 ,36.3 ,34.5 ,38.1 ,35.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 17:00,39.0 ,35.1 ,35.4 ,38.5 ,35.8 ,36.3 ,34.5 ,38.1 ,35.0 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 18:00,39.0 ,35.1 ,35.4 ,38.5 ,35.8 ,36.3 ,34.5 ,38.1 ,35.0 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 19:00,39.0 ,35.1 ,35.4 ,38.5 ,35.9 ,36.3 ,34.5 ,38.0 ,34.9 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 20:00,39.0 ,35.1 ,35.4 ,38.5 ,35.9 ,36.3 ,34.5 ,38.0 ,34.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 21:00,38.9 ,35.0 ,35.3 ,38.5 ,35.9 ,36.3 ,34.4 ,37.9 ,34.6 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 22:00,38.9 ,34.9 ,35.3 ,38.4 ,35.8 ,36.2 ,34.4 ,37.9 ,34.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/20 23:00,38.9 ,34.9 ,35.3 ,38.4 ,35.7 ,36.2 ,34.3 ,37.8 ,34.5 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 0:00,38.8 ,34.9 ,35.2 ,38.4 ,35.7 ,36.2 ,34.3 ,37.8 ,34.4 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 1:00,38.8 ,34.8 ,35.2 ,38.3 ,35.6 ,36.1 ,34.2 ,37.7 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 2:00,38.8 ,34.8 ,35.2 ,38.3 ,35.6 ,36.1 ,34.3 ,37.7 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 3:00,38.8 ,34.8 ,35.1 ,38.3 ,35.6 ,36.1 ,34.2 ,37.7 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 4:00,38.7 ,34.8 ,35.1 ,38.3 ,35.6 ,36.1 ,34.3 ,37.7 ,34.3 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 5:00,38.7 ,34.8 ,35.1 ,38.3 ,35.5 ,36.1 ,34.2 ,37.7 ,34.3 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 6:00,38.8 ,34.8 ,35.1 ,38.3 ,35.5 ,36.1 ,34.2 ,37.7 ,34.3 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 7:00,38.8 ,34.8 ,35.1 ,38.3 ,35.5 ,36.0 ,34.2 ,37.7 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 8:00,38.7 ,34.8 ,35.1 ,38.2 ,35.5 ,36.0 ,34.2 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 9:00,38.7 ,34.8 ,35.1 ,38.3 ,35.5 ,36.0 ,34.1 ,37.6 ,34.3 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 10:00,38.7 ,34.8 ,35.1 ,38.2 ,35.5 ,36.0 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 11:00,38.7 ,34.8 ,35.1 ,38.2 ,35.4 ,35.9 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 12:00,38.7 ,34.8 ,35.1 ,38.2 ,35.4 ,36.0 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 13:00,38.7 ,34.8 ,35.1 ,38.2 ,35.4 ,35.9 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 14:00,38.7 ,34.8 ,35.0 ,38.2 ,35.4 ,35.9 ,34.1 ,37.6 ,34.3 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 15:00,38.7 ,34.8 ,35.0 ,38.2 ,35.3 ,35.9 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 16:00,38.7 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.1 ,37.6 ,34.3 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 17:00,38.6 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.0 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 18:00,38.6 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.0 ,37.6 ,34.3 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 19:00,38.7 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.0 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 20:00,38.6 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.0 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 21:00,38.6 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.0 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 22:00,38.6 ,34.7 ,35.0 ,38.1 ,35.2 ,35.8 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/21 23:00,38.6 ,34.7 ,35.0 ,38.1 ,35.2 ,35.8 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 0:00,38.6 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 1:00,38.6 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 2:00,38.6 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 3:00,38.6 ,34.7 ,35.0 ,38.0 ,35.3 ,35.8 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 4:00,38.6 ,34.7 ,35.0 ,38.1 ,35.3 ,35.8 ,34.1 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 5:00,38.6 ,34.7 ,35.0 ,38.0 ,35.3 ,35.8 ,34.1 ,37.6 ,34.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 6:00,38.6 ,34.7 ,35.0 ,38.0 ,35.3 ,35.8 ,34.1 ,37.6 ,34.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 7:00,38.5 ,34.7 ,34.9 ,38.0 ,35.3 ,35.8 ,34.1 ,37.6 ,34.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 8:00,38.6 ,34.7 ,34.9 ,38.0 ,35.3 ,35.8 ,34.1 ,37.6 ,34.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 9:00,38.5 ,34.7 ,34.9 ,38.0 ,35.3 ,35.8 ,34.1 ,37.6 ,34.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 10:00,38.6 ,34.7 ,34.9 ,38.0 ,35.3 ,35.8 ,34.1 ,37.6 ,34.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 11:00,38.5 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.1 ,37.5 ,34.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 12:00,38.5 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.1 ,37.6 ,34.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 13:00,38.5 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.1 ,37.5 ,34.4 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 14:00,38.5 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.1 ,37.5 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 15:00,38.6 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.1 ,37.5 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 16:00,38.5 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.1 ,37.5 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 17:00,38.5 ,34.6 ,34.9 ,37.9 ,35.4 ,35.8 ,34.2 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 18:00,38.5 ,34.6 ,34.9 ,37.9 ,35.4 ,35.8 ,34.2 ,37.6 ,34.5 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 19:00,38.6 ,34.7 ,35.0 ,37.9 ,35.4 ,35.9 ,34.2 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 20:00,38.5 ,34.7 ,35.0 ,37.9 ,35.4 ,35.9 ,34.3 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 21:00,38.5 ,34.8 ,35.0 ,37.9 ,35.5 ,36.0 ,34.3 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 22:00,38.5 ,34.8 ,35.0 ,37.9 ,35.5 ,36.0 ,34.3 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/22 23:00,38.5 ,34.8 ,35.0 ,37.9 ,35.5 ,36.0 ,34.3 ,37.6 ,34.5 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 0:00,38.5 ,34.8 ,35.0 ,37.9 ,35.4 ,36.0 ,34.3 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 1:00,38.5 ,34.8 ,35.0 ,37.9 ,35.4 ,36.0 ,34.2 ,37.6 ,34.5 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 2:00,38.5 ,34.8 ,35.0 ,37.9 ,35.4 ,35.9 ,34.2 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 3:00,38.6 ,34.8 ,35.0 ,37.9 ,35.4 ,35.9 ,34.2 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 4:00,38.5 ,34.7 ,35.0 ,37.9 ,35.3 ,35.9 ,34.1 ,37.6 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 5:00,38.5 ,34.7 ,34.9 ,37.9 ,35.3 ,35.9 ,34.0 ,37.5 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 6:00,38.5 ,34.7 ,35.0 ,37.9 ,35.3 ,35.8 ,34.0 ,37.5 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 7:00,38.5 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.1 ,37.5 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 8:00,38.5 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.1 ,37.5 ,34.4 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 9:00,38.5 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.0 ,37.5 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 10:00,38.4 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.0 ,37.5 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 11:00,38.4 ,34.6 ,34.9 ,37.9 ,35.3 ,35.8 ,34.0 ,37.5 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 12:00,38.4 ,34.5 ,34.9 ,37.9 ,35.2 ,35.7 ,34.0 ,37.4 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 13:00,38.4 ,34.5 ,34.9 ,37.9 ,35.2 ,35.7 ,34.0 ,37.4 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 14:00,38.4 ,34.5 ,34.9 ,37.8 ,35.2 ,35.7 ,34.0 ,37.4 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 15:00,38.4 ,34.5 ,34.8 ,37.8 ,35.2 ,35.7 ,34.0 ,37.4 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 16:00,38.4 ,34.5 ,34.8 ,37.8 ,35.2 ,35.7 ,34.0 ,37.4 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 17:00,38.4 ,34.5 ,34.8 ,37.8 ,35.2 ,35.7 ,34.0 ,37.4 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 18:00,38.3 ,34.5 ,34.8 ,37.8 ,35.2 ,35.7 ,34.0 ,37.4 ,34.3 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 19:00,38.4 ,34.5 ,34.8 ,37.8 ,35.2 ,35.6 ,34.0 ,37.4 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 20:00,38.3 ,34.4 ,34.8 ,37.8 ,35.1 ,35.6 ,34.0 ,37.4 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 21:00,38.3 ,34.4 ,34.8 ,37.8 ,35.2 ,35.6 ,34.0 ,37.4 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 22:00,38.3 ,34.4 ,34.8 ,37.8 ,35.1 ,35.6 ,34.0 ,37.4 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/23 23:00,38.3 ,34.5 ,34.8 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 0:00,38.4 ,34.4 ,34.8 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 1:00,38.3 ,34.3 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 2:00,38.3 ,34.3 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 3:00,38.3 ,34.4 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 4:00,38.3 ,34.4 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.2 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 5:00,38.3 ,34.4 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.1 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 6:00,38.2 ,34.3 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.1 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 7:00,38.2 ,34.3 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.3 ,34.1 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 8:00,38.2 ,34.4 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.2 ,34.1 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 9:00,38.2 ,34.3 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.2 ,34.1 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 10:00,38.3 ,34.3 ,34.7 ,37.7 ,35.1 ,35.6 ,33.9 ,37.2 ,34.1 ,3.5 ,2.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 11:00,38.2 ,34.3 ,34.7 ,37.7 ,35.0 ,35.6 ,33.9 ,37.2 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 12:00,38.2 ,34.3 ,34.7 ,37.7 ,35.0 ,35.5 ,33.8 ,37.2 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 13:00,38.2 ,34.3 ,34.6 ,37.7 ,35.1 ,35.6 ,33.9 ,37.2 ,34.1 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 14:00,38.2 ,34.4 ,34.6 ,37.6 ,35.0 ,35.6 ,33.9 ,37.2 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 15:00,38.2 ,34.4 ,34.6 ,37.7 ,35.1 ,35.6 ,33.9 ,37.2 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 16:00,38.2 ,34.4 ,34.7 ,37.6 ,35.0 ,35.6 ,33.8 ,37.2 ,34.1 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 17:00,38.2 ,34.4 ,34.7 ,37.6 ,35.0 ,35.6 ,33.8 ,37.2 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 18:00,38.2 ,34.4 ,34.7 ,37.6 ,35.0 ,35.6 ,33.8 ,37.2 ,34.1 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 19:00,38.2 ,34.4 ,34.7 ,37.6 ,35.0 ,35.6 ,33.8 ,37.2 ,34.1 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 20:00,38.2 ,34.4 ,34.7 ,37.6 ,35.0 ,35.5 ,33.8 ,37.2 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 21:00,38.2 ,34.4 ,34.7 ,37.6 ,35.0 ,35.5 ,33.8 ,37.2 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 22:00,38.2 ,34.4 ,34.7 ,37.6 ,35.0 ,35.5 ,33.8 ,37.2 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/24 23:00,38.1 ,34.4 ,34.7 ,37.6 ,35.0 ,35.5 ,33.8 ,37.1 ,34.1 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 0:00,38.1 ,34.3 ,34.7 ,37.6 ,35.0 ,35.5 ,33.8 ,37.1 ,34.2 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 1:00,38.1 ,34.3 ,34.6 ,37.6 ,34.9 ,35.5 ,33.8 ,37.1 ,34.1 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 2:00,38.1 ,34.3 ,34.6 ,37.6 ,34.9 ,35.5 ,33.8 ,37.1 ,34.2 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 3:00,38.1 ,34.4 ,34.6 ,37.6 ,34.9 ,35.5 ,33.8 ,37.1 ,34.2 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 4:00,38.1 ,34.3 ,34.6 ,37.6 ,34.9 ,35.5 ,33.8 ,37.1 ,34.2 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 5:00,38.1 ,34.3 ,34.6 ,37.5 ,34.9 ,35.4 ,33.8 ,37.1 ,34.1 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 6:00,38.1 ,34.3 ,34.6 ,37.5 ,34.9 ,35.4 ,33.8 ,37.1 ,34.1 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 7:00,38.1 ,34.3 ,34.6 ,37.5 ,34.9 ,35.4 ,33.8 ,37.1 ,34.1 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 8:00,38.1 ,34.4 ,34.6 ,37.5 ,34.9 ,35.4 ,33.8 ,37.0 ,34.1 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 9:00,38.1 ,34.3 ,34.6 ,37.5 ,34.9 ,35.4 ,33.8 ,37.0 ,34.1 ,4.5 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 10:00,38.1 ,34.3 ,34.6 ,37.5 ,34.9 ,35.4 ,33.7 ,37.0 ,34.1 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 11:00,38.1 ,34.3 ,34.6 ,37.5 ,34.9 ,35.4 ,33.8 ,37.0 ,34.1 ,4.5 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 12:00,38.1 ,34.3 ,34.6 ,37.4 ,34.9 ,35.4 ,33.8 ,37.0 ,34.1 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 13:00,38.1 ,34.3 ,34.6 ,37.4 ,34.9 ,35.4 ,33.8 ,37.0 ,34.1 ,4.5 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 14:00,38.0 ,34.3 ,34.6 ,37.4 ,34.9 ,35.4 ,33.7 ,37.0 ,34.0 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 15:00,38.0 ,34.3 ,34.6 ,37.4 ,34.8 ,35.4 ,33.7 ,37.0 ,34.0 ,4.5 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 16:00,38.0 ,34.3 ,34.6 ,37.4 ,34.9 ,35.4 ,33.7 ,37.0 ,34.0 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 17:00,38.0 ,34.3 ,34.6 ,37.4 ,34.8 ,35.4 ,33.7 ,37.0 ,34.1 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 18:00,38.0 ,34.3 ,34.6 ,37.4 ,34.8 ,35.4 ,33.7 ,36.9 ,34.0 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 19:00,38.0 ,34.3 ,34.6 ,37.4 ,34.8 ,35.4 ,33.7 ,36.9 ,34.0 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 20:00,38.0 ,34.3 ,34.6 ,37.4 ,34.8 ,35.4 ,33.7 ,36.9 ,34.0 ,4.5 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 21:00,37.9 ,34.3 ,34.6 ,37.4 ,34.8 ,35.4 ,33.7 ,36.9 ,34.0 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 22:00,37.9 ,34.3 ,34.6 ,37.4 ,34.8 ,35.4 ,33.7 ,36.9 ,34.0 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/25 23:00,37.9 ,34.3 ,34.6 ,37.4 ,34.8 ,35.3 ,33.7 ,36.9 ,33.9 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 0:00,37.9 ,34.3 ,34.6 ,37.4 ,34.8 ,35.3 ,33.7 ,36.9 ,33.9 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 1:00,37.9 ,34.3 ,34.5 ,37.3 ,34.8 ,35.3 ,33.6 ,36.8 ,33.9 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 2:00,37.9 ,34.3 ,34.5 ,37.4 ,34.8 ,35.3 ,33.7 ,36.8 ,33.9 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 3:00,37.9 ,34.2 ,34.5 ,37.4 ,34.7 ,35.3 ,33.6 ,36.8 ,33.9 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 4:00,37.9 ,34.2 ,34.5 ,37.3 ,34.7 ,35.3 ,33.6 ,36.8 ,33.9 ,4.5 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 5:00,37.9 ,34.2 ,34.5 ,37.3 ,34.7 ,35.3 ,33.6 ,36.8 ,33.8 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 6:00,37.9 ,34.3 ,34.5 ,37.3 ,34.7 ,35.3 ,33.6 ,36.8 ,33.8 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 7:00,37.9 ,34.2 ,34.5 ,37.3 ,34.8 ,35.4 ,33.6 ,36.8 ,33.8 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 8:00,37.9 ,34.3 ,34.5 ,37.3 ,34.8 ,35.4 ,33.7 ,36.8 ,33.8 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 9:00,37.8 ,34.3 ,34.6 ,37.3 ,34.8 ,35.4 ,33.7 ,36.8 ,33.8 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 10:00,37.9 ,34.3 ,34.6 ,37.3 ,34.8 ,35.4 ,33.7 ,36.8 ,33.8 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 11:00,37.9 ,34.3 ,34.6 ,37.3 ,34.8 ,35.4 ,33.7 ,36.8 ,33.8 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 12:00,37.8 ,34.3 ,34.6 ,37.3 ,34.8 ,35.4 ,33.7 ,36.8 ,33.8 ,4.5 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 13:00,37.8 ,34.3 ,34.6 ,37.3 ,34.8 ,35.4 ,33.6 ,36.8 ,33.8 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 14:00,37.8 ,34.3 ,34.6 ,37.3 ,34.7 ,35.4 ,33.6 ,36.8 ,33.8 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 15:00,37.8 ,34.3 ,34.6 ,37.3 ,34.7 ,35.4 ,33.6 ,36.8 ,33.8 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 16:00,37.8 ,34.3 ,34.6 ,37.3 ,34.7 ,35.4 ,33.6 ,36.8 ,33.8 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 17:00,37.8 ,34.3 ,34.5 ,37.3 ,34.6 ,35.3 ,33.6 ,36.8 ,33.8 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 18:00,37.8 ,34.3 ,34.5 ,37.3 ,34.6 ,35.3 ,33.6 ,36.8 ,33.7 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 19:00,37.8 ,34.2 ,34.5 ,37.3 ,34.5 ,35.3 ,33.6 ,36.8 ,33.7 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 20:00,37.8 ,34.2 ,34.5 ,37.2 ,34.5 ,35.2 ,33.5 ,36.8 ,33.6 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 21:00,37.8 ,34.2 ,34.5 ,37.2 ,34.5 ,35.2 ,33.6 ,36.7 ,33.6 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 22:00,37.8 ,34.2 ,34.5 ,37.2 ,34.5 ,35.2 ,33.6 ,36.7 ,33.6 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/26 23:00,37.7 ,34.2 ,34.5 ,37.2 ,34.5 ,35.2 ,33.5 ,36.7 ,33.6 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 0:00,37.7 ,34.2 ,34.5 ,37.2 ,34.5 ,35.2 ,33.5 ,36.7 ,33.6 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 1:00,37.7 ,34.2 ,34.5 ,37.2 ,34.5 ,35.2 ,33.5 ,36.7 ,33.6 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 2:00,37.7 ,34.2 ,34.5 ,37.2 ,34.4 ,35.2 ,33.5 ,36.7 ,33.6 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 3:00,37.7 ,34.2 ,34.5 ,37.2 ,34.4 ,35.2 ,33.5 ,36.7 ,33.5 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 4:00,37.7 ,34.2 ,34.5 ,37.2 ,34.4 ,35.2 ,33.5 ,36.7 ,33.5 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 5:00,37.7 ,34.2 ,34.5 ,37.2 ,34.4 ,35.2 ,33.5 ,36.7 ,33.5 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 6:00,37.7 ,34.2 ,34.4 ,37.2 ,34.4 ,35.2 ,33.5 ,36.7 ,33.5 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 7:00,37.7 ,34.2 ,34.5 ,37.2 ,34.4 ,35.1 ,33.5 ,36.7 ,33.5 ,4.5 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 8:00,37.7 ,34.2 ,34.5 ,37.2 ,34.4 ,35.1 ,33.5 ,36.7 ,33.5 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 9:00,37.7 ,34.1 ,34.4 ,37.2 ,34.4 ,35.1 ,33.5 ,36.7 ,33.5 ,4.5 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 10:00,37.7 ,34.1 ,34.4 ,37.2 ,34.4 ,35.1 ,33.5 ,36.7 ,33.5 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 11:00,37.7 ,34.1 ,34.4 ,37.2 ,34.3 ,35.1 ,33.5 ,36.7 ,33.5 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 12:00,37.7 ,34.1 ,34.5 ,37.2 ,34.3 ,35.1 ,33.5 ,36.6 ,33.4 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 13:00,37.7 ,34.1 ,34.4 ,37.1 ,34.3 ,35.1 ,33.5 ,36.6 ,33.4 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 14:00,37.7 ,34.1 ,34.5 ,37.1 ,34.3 ,35.1 ,33.5 ,36.6 ,33.4 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 15:00,37.6 ,34.1 ,34.5 ,37.1 ,34.3 ,35.1 ,33.5 ,36.6 ,33.4 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 16:00,37.6 ,34.1 ,34.5 ,37.1 ,34.3 ,35.1 ,33.4 ,36.6 ,33.4 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 17:00,37.6 ,34.1 ,34.5 ,37.1 ,34.4 ,35.1 ,33.5 ,36.6 ,33.4 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 18:00,37.6 ,34.1 ,34.5 ,37.1 ,34.4 ,35.1 ,33.5 ,36.6 ,33.4 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 19:00,37.6 ,34.1 ,34.5 ,37.1 ,34.4 ,35.1 ,33.5 ,36.6 ,33.4 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 20:00,37.6 ,34.1 ,34.5 ,37.1 ,34.4 ,35.1 ,33.5 ,36.6 ,33.4 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 21:00,37.6 ,34.1 ,34.5 ,37.1 ,34.4 ,35.1 ,33.5 ,36.6 ,33.4 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 22:00,37.6 ,34.1 ,34.5 ,37.1 ,34.5 ,35.2 ,33.5 ,36.6 ,33.4 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/27 23:00,37.6 ,34.1 ,34.5 ,37.1 ,34.5 ,35.2 ,33.5 ,36.6 ,33.4 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 0:00,37.6 ,34.1 ,34.4 ,37.1 ,34.5 ,35.2 ,33.5 ,36.6 ,33.4 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 1:00,37.6 ,34.1 ,34.4 ,37.1 ,34.4 ,35.1 ,33.5 ,36.6 ,33.4 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 2:00,37.6 ,34.0 ,34.4 ,37.1 ,34.4 ,35.1 ,33.4 ,36.6 ,33.3 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 3:00,37.6 ,34.0 ,34.4 ,37.1 ,34.4 ,35.1 ,33.4 ,36.6 ,33.3 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 4:00,37.6 ,34.0 ,34.3 ,37.1 ,34.4 ,35.1 ,33.4 ,36.6 ,33.3 ,4.4 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 5:00,37.6 ,34.0 ,34.3 ,37.1 ,34.3 ,35.1 ,33.4 ,36.5 ,33.3 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 6:00,37.6 ,34.0 ,34.3 ,37.0 ,34.4 ,35.1 ,33.4 ,36.5 ,33.3 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 7:00,37.6 ,34.0 ,34.3 ,37.1 ,34.3 ,35.1 ,33.4 ,36.5 ,33.3 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 8:00,37.6 ,34.0 ,34.3 ,37.0 ,34.3 ,35.1 ,33.4 ,36.5 ,33.3 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 9:00,37.6 ,34.0 ,34.3 ,37.0 ,34.3 ,35.1 ,33.4 ,36.5 ,33.3 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 10:00,37.6 ,33.9 ,34.3 ,37.0 ,34.3 ,35.0 ,33.3 ,36.5 ,33.3 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 11:00,37.6 ,33.9 ,34.3 ,37.0 ,34.3 ,35.0 ,33.3 ,36.5 ,33.2 ,4.3 ,1.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 12:00,37.6 ,33.9 ,34.3 ,37.0 ,34.3 ,35.0 ,33.3 ,36.5 ,33.2 ,4.4 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 13:00,37.5 ,33.9 ,34.2 ,37.0 ,34.3 ,35.0 ,33.3 ,36.5 ,33.2 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 14:00,37.5 ,33.9 ,34.2 ,37.0 ,34.2 ,35.0 ,33.3 ,36.5 ,33.2 ,5.5 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 15:00,37.5 ,33.9 ,34.2 ,37.0 ,34.2 ,35.0 ,33.3 ,36.5 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 16:00,37.5 ,33.8 ,34.2 ,37.0 ,34.3 ,35.0 ,33.3 ,36.5 ,33.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 17:00,37.5 ,33.8 ,34.2 ,37.0 ,34.2 ,35.0 ,33.3 ,36.5 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 18:00,37.5 ,33.9 ,34.2 ,37.0 ,34.1 ,35.0 ,33.3 ,36.5 ,33.2 ,5.5 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 19:00,37.5 ,33.9 ,34.2 ,37.0 ,34.1 ,35.0 ,33.3 ,36.5 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 20:00,37.5 ,33.9 ,34.2 ,37.0 ,34.1 ,35.0 ,33.3 ,36.5 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 21:00,37.5 ,33.9 ,34.2 ,37.0 ,34.1 ,35.0 ,33.3 ,36.5 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 22:00,37.5 ,33.9 ,34.2 ,37.0 ,34.1 ,35.0 ,33.3 ,36.5 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/28 23:00,37.5 ,33.9 ,34.2 ,37.0 ,34.1 ,35.0 ,33.3 ,36.5 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 0:00,37.5 ,33.8 ,34.2 ,36.9 ,34.1 ,34.9 ,33.2 ,36.4 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 1:00,37.5 ,33.9 ,34.2 ,36.9 ,34.1 ,34.9 ,33.3 ,36.4 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 2:00,37.5 ,33.9 ,34.2 ,36.9 ,34.1 ,34.9 ,33.3 ,36.4 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 3:00,37.5 ,33.9 ,34.2 ,36.9 ,34.1 ,34.9 ,33.3 ,36.4 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 4:00,37.5 ,33.9 ,34.2 ,36.9 ,34.2 ,34.9 ,33.3 ,36.4 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 5:00,37.4 ,33.8 ,34.2 ,36.9 ,34.2 ,34.9 ,33.3 ,36.4 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 6:00,37.4 ,33.8 ,34.2 ,36.9 ,34.2 ,35.0 ,33.3 ,36.4 ,33.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 7:00,37.4 ,33.8 ,34.2 ,36.9 ,34.2 ,35.0 ,33.3 ,36.4 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 8:00,37.4 ,33.7 ,34.1 ,36.9 ,34.2 ,34.9 ,33.2 ,36.4 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 9:00,37.4 ,33.7 ,34.1 ,36.9 ,34.2 ,34.9 ,33.2 ,36.4 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 10:00,37.4 ,33.8 ,34.1 ,36.9 ,34.2 ,34.9 ,33.2 ,36.4 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 11:00,37.4 ,33.7 ,34.1 ,36.9 ,34.2 ,34.9 ,33.2 ,36.3 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 12:00,37.4 ,33.7 ,34.1 ,36.9 ,34.2 ,34.9 ,33.2 ,36.3 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 13:00,37.4 ,33.7 ,34.1 ,36.8 ,34.1 ,34.9 ,33.2 ,36.3 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 14:00,37.4 ,33.8 ,34.1 ,36.8 ,34.2 ,34.9 ,33.2 ,36.3 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 15:00,37.4 ,33.7 ,34.1 ,36.8 ,34.2 ,34.9 ,33.2 ,36.3 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 16:00,37.3 ,33.7 ,34.1 ,36.8 ,34.1 ,34.9 ,33.2 ,36.3 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 17:00,37.4 ,33.8 ,34.1 ,36.8 ,34.1 ,34.8 ,33.2 ,36.3 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 18:00,37.4 ,33.8 ,34.1 ,36.8 ,34.1 ,34.8 ,33.2 ,36.3 ,33.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 19:00,37.3 ,33.8 ,34.1 ,36.8 ,34.1 ,34.8 ,33.2 ,36.3 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 20:00,37.3 ,33.8 ,34.0 ,36.8 ,34.1 ,34.8 ,33.2 ,36.3 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 21:00,37.3 ,33.7 ,34.0 ,36.8 ,34.0 ,34.8 ,33.2 ,36.3 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 22:00,37.3 ,33.7 ,34.0 ,36.8 ,34.1 ,34.8 ,33.2 ,36.3 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/29 23:00,37.3 ,33.8 ,34.1 ,36.8 ,34.0 ,34.8 ,33.2 ,36.3 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 0:00,37.3 ,33.8 ,34.0 ,36.8 ,34.0 ,34.8 ,33.2 ,36.2 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 1:00,37.3 ,33.7 ,34.0 ,36.8 ,34.1 ,34.8 ,33.2 ,36.2 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 2:00,37.3 ,33.7 ,34.1 ,36.7 ,34.1 ,34.8 ,33.1 ,36.2 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 3:00,37.3 ,33.7 ,34.0 ,36.7 ,34.1 ,34.8 ,33.2 ,36.2 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 4:00,37.2 ,33.7 ,34.0 ,36.7 ,34.1 ,34.8 ,33.2 ,36.2 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 5:00,37.2 ,33.7 ,34.0 ,36.7 ,34.1 ,34.8 ,33.1 ,36.2 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 6:00,37.2 ,33.7 ,34.1 ,36.7 ,34.1 ,34.8 ,33.1 ,36.1 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 7:00,37.2 ,33.7 ,34.0 ,36.7 ,34.1 ,34.7 ,33.1 ,36.2 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 8:00,37.2 ,33.6 ,34.0 ,36.7 ,34.1 ,34.8 ,33.1 ,36.1 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 9:00,37.2 ,33.7 ,34.0 ,36.7 ,34.1 ,34.7 ,33.1 ,36.1 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 10:00,37.2 ,33.6 ,34.0 ,36.7 ,34.1 ,34.7 ,33.1 ,36.1 ,33.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 11:00,37.2 ,33.6 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 12:00,37.2 ,33.6 ,34.0 ,36.7 ,34.1 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 13:00,37.2 ,33.6 ,34.0 ,36.6 ,34.1 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 14:00,37.2 ,33.7 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 15:00,37.2 ,33.7 ,34.0 ,36.6 ,34.1 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 16:00,37.2 ,33.7 ,34.0 ,36.6 ,34.1 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 17:00,37.2 ,33.7 ,34.1 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 18:00,37.1 ,33.7 ,34.1 ,36.6 ,34.1 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 19:00,37.1 ,33.7 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 20:00,37.1 ,33.7 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 21:00,37.1 ,33.7 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 22:00,37.1 ,33.7 ,34.1 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/30 23:00,37.1 ,33.8 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 0:00,37.1 ,33.7 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 1:00,37.1 ,33.7 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.1 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 2:00,37.1 ,33.7 ,34.0 ,36.6 ,34.0 ,34.7 ,33.1 ,36.0 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 3:00,37.1 ,33.7 ,34.0 ,36.6 ,33.9 ,34.7 ,33.1 ,36.0 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 4:00,37.1 ,33.7 ,34.0 ,36.6 ,33.9 ,34.7 ,33.1 ,36.0 ,32.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 5:00,37.1 ,33.7 ,34.0 ,36.6 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 6:00,37.1 ,33.7 ,34.0 ,36.6 ,34.0 ,34.7 ,33.0 ,36.0 ,32.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
