,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2013/11/19 3:00,33.1 ,29.7 ,30.0 ,32.6 ,30.2 ,30.9 ,29.3 ,32.1 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 4:00,33.1 ,29.7 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/11/19 5:00,33.1 ,29.7 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 6:00,33.0 ,29.7 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 7:00,33.0 ,29.7 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 8:00,33.0 ,29.7 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 9:00,33.0 ,29.6 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 10:00,33.0 ,29.6 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/11/19 11:00,33.0 ,29.6 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 12:00,33.0 ,29.6 ,30.0 ,32.6 ,30.2 ,30.8 ,29.3 ,32.1 ,29.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 13:00,33.0 ,29.6 ,29.9 ,32.5 ,30.2 ,30.8 ,29.3 ,32.1 ,29.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 14:00,32.9 ,29.6 ,30.0 ,32.5 ,30.2 ,30.8 ,29.3 ,32.1 ,29.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 15:00,32.9 ,29.6 ,29.9 ,32.5 ,30.1 ,30.7 ,29.3 ,32.0 ,29.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 16:00,32.9 ,29.6 ,30.0 ,32.5 ,30.1 ,30.8 ,29.3 ,32.0 ,29.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 17:00,32.9 ,29.6 ,30.0 ,32.5 ,30.1 ,30.8 ,29.3 ,32.0 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 18:00,32.9 ,29.6 ,30.0 ,32.5 ,30.1 ,30.8 ,29.2 ,32.0 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 19:00,32.9 ,29.6 ,30.0 ,32.5 ,30.1 ,30.8 ,29.3 ,32.0 ,28.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 20:00,32.9 ,29.6 ,29.9 ,32.5 ,30.1 ,30.8 ,29.2 ,32.0 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 21:00,32.9 ,29.6 ,30.0 ,32.5 ,30.1 ,30.8 ,29.2 ,32.0 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 22:00,32.9 ,29.6 ,29.9 ,32.5 ,30.1 ,30.7 ,29.2 ,32.0 ,28.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 23:00,32.9 ,29.6 ,29.9 ,32.5 ,30.1 ,30.7 ,29.2 ,32.0 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 0:00,32.9 ,29.6 ,29.9 ,32.5 ,30.1 ,30.8 ,29.2 ,32.0 ,28.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 1:00,32.9 ,29.6 ,29.9 ,32.4 ,30.1 ,30.7 ,29.2 ,32.0 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 2:00,32.9 ,29.6 ,29.9 ,32.4 ,30.1 ,30.7 ,29.2 ,32.0 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 3:00,32.9 ,29.6 ,30.0 ,32.4 ,30.1 ,30.7 ,29.2 ,32.0 ,28.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 4:00,32.9 ,29.6 ,29.9 ,32.4 ,30.1 ,30.7 ,29.2 ,31.9 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 5:00,32.9 ,29.6 ,29.9 ,32.4 ,30.1 ,30.7 ,29.1 ,31.9 ,28.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 6:00,32.9 ,29.6 ,29.9 ,32.4 ,30.1 ,30.7 ,29.2 ,31.9 ,28.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 7:00,32.9 ,29.6 ,29.9 ,32.4 ,30.1 ,30.7 ,29.1 ,31.9 ,28.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 8:00,32.9 ,29.5 ,29.8 ,32.4 ,30.0 ,30.7 ,29.1 ,31.9 ,28.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 9:00,32.8 ,29.5 ,29.8 ,32.4 ,30.0 ,30.7 ,29.1 ,31.9 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 10:00,32.8 ,29.5 ,29.9 ,32.4 ,30.0 ,30.7 ,29.1 ,31.9 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 11:00,32.8 ,29.5 ,29.8 ,32.4 ,30.0 ,30.7 ,29.1 ,31.9 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 12:00,32.8 ,29.4 ,29.8 ,32.4 ,30.0 ,30.6 ,29.1 ,31.9 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 13:00,32.8 ,29.5 ,29.9 ,32.4 ,30.0 ,30.7 ,29.1 ,31.9 ,28.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 14:00,32.8 ,29.5 ,29.8 ,32.4 ,30.0 ,30.7 ,29.1 ,31.9 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 15:00,32.8 ,29.4 ,29.8 ,32.3 ,30.0 ,30.6 ,29.1 ,31.9 ,28.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 16:00,32.8 ,29.5 ,29.8 ,32.3 ,30.0 ,30.6 ,29.1 ,31.9 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 17:00,32.8 ,29.5 ,29.8 ,32.3 ,30.0 ,30.6 ,29.1 ,31.9 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 18:00,32.8 ,29.4 ,29.8 ,32.3 ,30.0 ,30.6 ,29.1 ,31.9 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 19:00,32.8 ,29.4 ,29.8 ,32.3 ,30.0 ,30.6 ,29.1 ,31.8 ,28.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 20:00,32.8 ,29.4 ,29.8 ,32.3 ,30.0 ,30.7 ,29.1 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 21:00,32.7 ,29.4 ,29.8 ,32.3 ,29.9 ,30.6 ,29.1 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 22:00,32.7 ,29.4 ,29.8 ,32.3 ,29.9 ,30.6 ,29.1 ,31.8 ,28.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/20 23:00,32.7 ,29.4 ,29.8 ,32.3 ,29.9 ,30.6 ,29.1 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 0:00,32.7 ,29.4 ,29.7 ,32.3 ,29.9 ,30.6 ,29.0 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 1:00,32.7 ,29.4 ,29.8 ,32.3 ,29.9 ,30.6 ,29.0 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 2:00,32.7 ,29.4 ,29.8 ,32.3 ,29.9 ,30.6 ,29.0 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 3:00,32.7 ,29.4 ,29.8 ,32.3 ,29.9 ,30.6 ,29.0 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 4:00,32.7 ,29.4 ,29.7 ,32.3 ,29.9 ,30.6 ,29.0 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 5:00,32.7 ,29.4 ,29.7 ,32.3 ,29.9 ,30.6 ,29.0 ,31.7 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 6:00,32.7 ,29.4 ,29.7 ,32.3 ,29.9 ,30.6 ,29.0 ,31.7 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 7:00,32.7 ,29.4 ,29.7 ,32.2 ,29.9 ,30.5 ,29.0 ,31.7 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 8:00,32.7 ,29.3 ,29.7 ,32.3 ,29.9 ,30.6 ,29.0 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 9:00,32.7 ,29.3 ,29.7 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 10:00,32.7 ,29.4 ,29.7 ,32.2 ,29.9 ,30.5 ,29.0 ,31.8 ,28.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/11/21 11:00,32.7 ,29.4 ,29.6 ,32.2 ,29.9 ,30.5 ,29.0 ,31.7 ,28.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 12:00,32.6 ,29.4 ,29.7 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 13:00,32.6 ,29.3 ,29.7 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 14:00,32.6 ,29.3 ,29.6 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 15:00,32.6 ,29.3 ,29.6 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 16:00,32.6 ,29.3 ,29.6 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 17:00,32.6 ,29.3 ,29.6 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 18:00,32.6 ,29.3 ,29.6 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 19:00,32.6 ,29.3 ,29.6 ,32.2 ,29.8 ,30.5 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 20:00,32.6 ,29.3 ,29.6 ,32.2 ,29.8 ,30.5 ,28.9 ,31.7 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 21:00,32.6 ,29.3 ,29.6 ,32.2 ,29.8 ,30.5 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 22:00,32.6 ,29.3 ,29.6 ,32.1 ,29.7 ,30.5 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/21 23:00,32.6 ,29.3 ,29.6 ,32.1 ,29.7 ,30.5 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 0:00,32.6 ,29.3 ,29.6 ,32.1 ,29.7 ,30.4 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 1:00,32.6 ,29.3 ,29.6 ,32.1 ,29.7 ,30.5 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 2:00,32.6 ,29.3 ,29.6 ,32.1 ,29.7 ,30.5 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 3:00,32.5 ,29.3 ,29.6 ,32.1 ,29.7 ,30.4 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 4:00,32.5 ,29.3 ,29.6 ,32.1 ,29.7 ,30.4 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 5:00,32.5 ,29.3 ,29.6 ,32.1 ,29.7 ,30.4 ,28.9 ,31.6 ,28.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 6:00,32.5 ,29.2 ,29.5 ,32.1 ,29.7 ,30.4 ,28.9 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 7:00,32.5 ,29.2 ,29.5 ,32.1 ,29.7 ,30.4 ,28.8 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 8:00,32.5 ,29.2 ,29.6 ,32.1 ,29.7 ,30.4 ,28.8 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 9:00,32.5 ,29.3 ,29.5 ,32.1 ,29.7 ,30.4 ,28.8 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 10:00,32.5 ,29.3 ,29.6 ,32.1 ,29.7 ,30.4 ,28.8 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 11:00,32.5 ,29.2 ,29.5 ,32.1 ,29.7 ,30.4 ,28.8 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 12:00,32.5 ,29.2 ,29.5 ,32.1 ,29.7 ,30.4 ,28.8 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 13:00,32.5 ,29.2 ,29.5 ,32.1 ,29.6 ,30.4 ,28.8 ,31.6 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 14:00,32.5 ,29.2 ,29.5 ,32.1 ,29.6 ,30.4 ,28.8 ,31.6 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 15:00,32.5 ,29.2 ,29.5 ,32.0 ,29.6 ,30.4 ,28.8 ,31.6 ,28.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 16:00,32.4 ,29.2 ,29.4 ,32.0 ,29.6 ,30.3 ,28.8 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 17:00,32.5 ,29.2 ,29.5 ,32.0 ,29.6 ,30.3 ,28.8 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 18:00,32.4 ,29.2 ,29.4 ,32.0 ,29.6 ,30.3 ,28.8 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 19:00,32.4 ,29.1 ,29.4 ,32.1 ,29.6 ,30.4 ,28.8 ,31.5 ,28.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 20:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.8 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 21:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 22:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/22 23:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.4 ,28.8 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 0:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 1:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 2:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 3:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.8 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 4:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 5:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 6:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 7:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 8:00,32.4 ,29.1 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 9:00,32.4 ,29.0 ,29.3 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 10:00,32.3 ,29.0 ,29.4 ,31.9 ,29.5 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 11:00,32.3 ,29.0 ,29.4 ,32.0 ,29.6 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 12:00,32.3 ,29.0 ,29.3 ,31.9 ,29.5 ,30.3 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 13:00,32.3 ,29.0 ,29.4 ,31.9 ,29.5 ,30.3 ,28.7 ,31.5 ,28.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 14:00,32.3 ,29.0 ,29.3 ,31.9 ,29.5 ,30.3 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 15:00,32.3 ,29.0 ,29.3 ,31.9 ,29.6 ,30.3 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 16:00,32.3 ,29.0 ,29.3 ,31.9 ,29.5 ,30.3 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 17:00,32.3 ,29.0 ,29.3 ,31.9 ,29.5 ,30.3 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 18:00,32.3 ,28.9 ,29.3 ,31.9 ,29.5 ,30.3 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 19:00,32.3 ,29.0 ,29.3 ,31.9 ,29.5 ,30.2 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 20:00,32.3 ,29.0 ,29.3 ,31.9 ,29.5 ,30.3 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 21:00,32.3 ,28.9 ,29.3 ,31.9 ,29.5 ,30.2 ,28.6 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 22:00,32.3 ,28.9 ,29.3 ,31.9 ,29.4 ,30.2 ,28.7 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/23 23:00,32.3 ,28.9 ,29.3 ,31.9 ,29.4 ,30.2 ,28.6 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 0:00,32.3 ,28.9 ,29.3 ,31.9 ,29.4 ,30.2 ,28.6 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 1:00,32.2 ,28.9 ,29.2 ,31.9 ,29.4 ,30.2 ,28.6 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 2:00,32.2 ,28.9 ,29.2 ,31.9 ,29.4 ,30.2 ,28.6 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 3:00,32.2 ,28.8 ,29.2 ,31.9 ,29.4 ,30.2 ,28.6 ,31.4 ,28.3 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 4:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 5:00,32.2 ,28.8 ,29.2 ,31.9 ,29.4 ,30.2 ,28.6 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 6:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.4 ,28.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 7:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.4 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 8:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.2 ,28.6 ,31.4 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 9:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.4 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 10:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.4 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 11:00,32.2 ,28.7 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.4 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 12:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 13:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 14:00,32.2 ,28.8 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 15:00,32.2 ,28.7 ,29.2 ,31.8 ,29.4 ,30.1 ,28.6 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 16:00,32.2 ,28.7 ,29.1 ,31.8 ,29.4 ,30.1 ,28.6 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 17:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.1 ,28.6 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 18:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.1 ,28.6 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 19:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.1 ,28.6 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 20:00,32.1 ,28.8 ,29.1 ,31.7 ,29.3 ,30.1 ,28.5 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 21:00,32.1 ,28.8 ,29.1 ,31.7 ,29.3 ,30.1 ,28.5 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 22:00,32.1 ,28.8 ,29.1 ,31.7 ,29.3 ,30.1 ,28.5 ,31.3 ,28.2 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/24 23:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.1 ,28.5 ,31.3 ,28.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 0:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.1 ,28.5 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 1:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.0 ,28.5 ,31.3 ,28.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 2:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.0 ,28.5 ,31.3 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 3:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 4:00,32.1 ,28.7 ,29.1 ,31.7 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 5:00,32.1 ,28.7 ,29.1 ,31.6 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 6:00,32.1 ,28.7 ,29.0 ,31.7 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 7:00,32.1 ,28.7 ,29.1 ,31.6 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 8:00,32.0 ,28.7 ,29.1 ,31.6 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 9:00,32.1 ,28.7 ,29.0 ,31.6 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 10:00,32.1 ,28.7 ,29.0 ,31.6 ,29.2 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 11:00,32.1 ,28.7 ,29.0 ,31.6 ,29.2 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 12:00,32.1 ,28.6 ,29.0 ,31.6 ,29.2 ,30.0 ,28.4 ,31.2 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 13:00,32.0 ,28.6 ,29.0 ,31.6 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 14:00,32.0 ,28.6 ,29.0 ,31.6 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 15:00,32.0 ,28.7 ,29.0 ,31.6 ,29.3 ,30.0 ,28.5 ,31.2 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 16:00,32.0 ,28.7 ,29.0 ,31.6 ,29.3 ,29.9 ,28.5 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 17:00,32.0 ,28.6 ,29.0 ,31.6 ,29.3 ,29.9 ,28.4 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 18:00,32.0 ,28.6 ,29.0 ,31.6 ,29.3 ,29.9 ,28.4 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 19:00,32.0 ,28.6 ,29.0 ,31.6 ,29.2 ,29.9 ,28.4 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 20:00,32.0 ,28.7 ,29.0 ,31.6 ,29.2 ,29.9 ,28.4 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 21:00,32.0 ,28.7 ,29.0 ,31.6 ,29.2 ,29.9 ,28.4 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 22:00,32.0 ,28.6 ,28.9 ,31.6 ,29.2 ,29.9 ,28.5 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/25 23:00,32.0 ,28.7 ,28.9 ,31.6 ,29.2 ,29.9 ,28.5 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 0:00,31.9 ,28.6 ,28.9 ,31.5 ,29.2 ,29.8 ,28.5 ,31.1 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 1:00,32.0 ,28.7 ,28.9 ,31.5 ,29.2 ,29.9 ,28.5 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 2:00,32.0 ,28.6 ,28.9 ,31.5 ,29.2 ,29.9 ,28.4 ,31.1 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 3:00,31.9 ,28.7 ,28.9 ,31.5 ,29.2 ,29.8 ,28.5 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 4:00,31.9 ,28.7 ,28.9 ,31.5 ,29.1 ,29.8 ,28.4 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 5:00,31.9 ,28.6 ,28.9 ,31.5 ,29.1 ,29.8 ,28.5 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 6:00,31.9 ,28.7 ,28.9 ,31.5 ,29.1 ,29.8 ,28.5 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 7:00,31.9 ,28.7 ,28.9 ,31.5 ,29.1 ,29.8 ,28.5 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 8:00,31.9 ,28.6 ,28.9 ,31.5 ,29.1 ,29.8 ,28.4 ,31.1 ,28.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 9:00,31.9 ,28.6 ,28.9 ,31.5 ,29.1 ,29.8 ,28.4 ,31.1 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 10:00,31.9 ,28.6 ,28.9 ,31.4 ,29.1 ,29.8 ,28.4 ,31.1 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 11:00,31.9 ,28.7 ,28.9 ,31.4 ,29.1 ,29.8 ,28.4 ,31.1 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 12:00,31.9 ,28.6 ,28.9 ,31.5 ,29.1 ,29.8 ,28.4 ,31.1 ,28.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 13:00,31.9 ,28.7 ,28.9 ,31.4 ,29.1 ,29.8 ,28.4 ,31.1 ,28.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 14:00,31.9 ,28.6 ,28.9 ,31.4 ,29.1 ,29.8 ,28.5 ,31.1 ,28.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 15:00,31.9 ,28.6 ,29.0 ,31.4 ,29.1 ,29.8 ,28.4 ,31.0 ,28.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 16:00,31.9 ,28.6 ,28.9 ,31.4 ,29.0 ,29.8 ,28.4 ,31.0 ,28.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 17:00,31.9 ,28.6 ,28.9 ,31.4 ,29.0 ,29.7 ,28.4 ,31.0 ,28.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 18:00,31.9 ,28.6 ,28.9 ,31.4 ,29.1 ,29.8 ,28.4 ,31.0 ,28.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 19:00,31.9 ,28.5 ,28.9 ,31.4 ,29.1 ,29.7 ,28.4 ,31.0 ,28.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 20:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.4 ,31.0 ,28.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 21:00,31.9 ,28.6 ,28.9 ,31.4 ,29.0 ,29.7 ,28.4 ,31.0 ,28.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 22:00,31.9 ,28.6 ,28.9 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,28.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/26 23:00,31.9 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,28.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 0:00,31.9 ,28.6 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,28.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 1:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,28.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 2:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.8 ,28.3 ,31.0 ,28.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 3:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,28.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 4:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,27.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 5:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 6:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,27.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 7:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 8:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 9:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.2 ,31.0 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 10:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 11:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.6 ,28.2 ,31.0 ,27.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 12:00,31.8 ,28.4 ,28.7 ,31.4 ,29.0 ,29.7 ,28.2 ,31.0 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 13:00,31.8 ,28.5 ,28.7 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 14:00,31.8 ,28.5 ,28.8 ,31.4 ,29.0 ,29.7 ,28.3 ,31.0 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 15:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 16:00,31.8 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 17:00,31.8 ,28.5 ,28.7 ,31.4 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 18:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 19:00,31.7 ,28.4 ,28.7 ,31.4 ,29.0 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 20:00,31.8 ,28.5 ,28.7 ,31.3 ,29.0 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 21:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 22:00,31.8 ,28.5 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/27 23:00,31.7 ,28.5 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 0:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 1:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 2:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 3:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 4:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 5:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.8 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 6:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 7:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 8:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 9:00,31.7 ,28.4 ,28.7 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 10:00,31.7 ,28.4 ,28.6 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 11:00,31.7 ,28.4 ,28.6 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 12:00,31.7 ,28.3 ,28.6 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 13:00,31.7 ,28.4 ,28.6 ,31.3 ,28.9 ,29.6 ,28.2 ,30.9 ,27.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 14:00,31.6 ,28.4 ,28.6 ,31.2 ,28.8 ,29.5 ,28.1 ,30.8 ,27.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 15:00,31.7 ,28.3 ,28.6 ,31.2 ,28.8 ,29.6 ,28.2 ,30.8 ,27.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 16:00,31.6 ,28.3 ,28.6 ,31.2 ,28.8 ,29.5 ,28.1 ,30.8 ,27.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 17:00,31.6 ,28.3 ,28.6 ,31.2 ,28.8 ,29.6 ,28.1 ,30.8 ,27.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 18:00,31.6 ,28.3 ,28.6 ,31.2 ,28.8 ,29.6 ,28.1 ,30.8 ,27.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 19:00,31.6 ,28.3 ,28.7 ,31.2 ,28.8 ,29.6 ,28.1 ,30.8 ,27.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 20:00,31.6 ,28.2 ,28.5 ,31.2 ,28.8 ,29.6 ,28.1 ,30.8 ,27.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 21:00,31.6 ,28.3 ,28.5 ,31.2 ,28.8 ,29.6 ,28.1 ,30.8 ,27.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 22:00,31.6 ,28.3 ,28.5 ,31.2 ,28.8 ,29.5 ,28.1 ,30.8 ,27.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/28 23:00,31.6 ,28.2 ,28.5 ,31.2 ,28.8 ,29.5 ,28.1 ,30.7 ,27.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 0:00,31.6 ,28.2 ,28.5 ,31.2 ,28.8 ,29.5 ,28.0 ,30.8 ,27.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 1:00,31.6 ,28.2 ,28.5 ,31.2 ,28.8 ,29.5 ,28.0 ,30.8 ,27.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 2:00,31.6 ,28.2 ,28.5 ,31.2 ,28.8 ,29.5 ,28.0 ,30.8 ,27.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 3:00,31.6 ,28.2 ,28.5 ,31.2 ,28.8 ,29.5 ,28.0 ,30.8 ,27.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 4:00,31.6 ,28.2 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.7 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 5:00,31.6 ,28.2 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.7 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 6:00,31.6 ,28.2 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 7:00,31.5 ,28.2 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.7 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 8:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 9:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,2.1 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 10:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,2.1 ,3.4 ,3.6E-01,3.2E-01,ND,3.2E-01,""
2013/11/29 11:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 12:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 13:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 14:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 15:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 16:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 17:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 18:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 19:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 20:00,31.5 ,28.1 ,28.5 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 21:00,31.5 ,28.1 ,28.4 ,31.1 ,28.7 ,29.4 ,28.0 ,30.7 ,27.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 22:00,31.5 ,28.1 ,28.4 ,31.1 ,28.7 ,29.4 ,27.9 ,30.7 ,27.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/29 23:00,31.4 ,28.1 ,28.4 ,31.0 ,28.7 ,29.4 ,27.9 ,30.6 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 0:00,31.4 ,28.1 ,28.4 ,31.0 ,28.7 ,29.4 ,27.9 ,30.6 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 1:00,31.4 ,28.0 ,28.4 ,31.0 ,28.7 ,29.4 ,27.9 ,30.6 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 2:00,31.4 ,28.1 ,28.4 ,31.0 ,28.6 ,29.4 ,27.9 ,30.6 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 3:00,31.4 ,28.1 ,28.3 ,31.0 ,28.6 ,29.3 ,27.8 ,30.6 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 4:00,31.4 ,28.1 ,28.4 ,31.0 ,28.6 ,29.3 ,27.8 ,30.6 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 5:00,31.4 ,28.0 ,28.3 ,31.0 ,28.6 ,29.3 ,27.8 ,30.6 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 6:00,31.4 ,28.0 ,28.4 ,31.0 ,28.6 ,29.3 ,27.8 ,30.6 ,27.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 7:00,31.4 ,28.0 ,28.4 ,31.0 ,28.6 ,29.3 ,27.8 ,30.6 ,27.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 8:00,31.4 ,28.0 ,28.3 ,31.0 ,28.8 ,29.3 ,27.8 ,30.6 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 9:00,31.4 ,27.9 ,28.3 ,31.0 ,28.8 ,29.3 ,27.8 ,30.6 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 10:00,31.4 ,27.9 ,28.3 ,31.0 ,28.7 ,29.3 ,27.8 ,30.6 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 11:00,31.4 ,27.9 ,28.3 ,31.0 ,28.7 ,29.2 ,27.8 ,30.6 ,27.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 12:00,31.4 ,27.9 ,28.3 ,31.0 ,28.6 ,29.2 ,27.8 ,30.6 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 13:00,31.4 ,27.9 ,28.3 ,31.0 ,28.6 ,29.2 ,27.8 ,30.6 ,27.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 14:00,31.4 ,27.8 ,28.3 ,30.9 ,28.6 ,29.2 ,27.8 ,30.5 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 15:00,31.4 ,27.9 ,28.3 ,30.9 ,28.6 ,29.2 ,27.8 ,30.5 ,27.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 16:00,31.4 ,27.9 ,28.3 ,30.9 ,28.6 ,29.2 ,27.8 ,30.5 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 17:00,31.3 ,27.9 ,28.3 ,30.9 ,28.5 ,29.2 ,27.7 ,30.5 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 18:00,31.3 ,27.9 ,28.3 ,30.9 ,28.5 ,29.2 ,27.7 ,30.5 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 19:00,31.3 ,27.9 ,28.2 ,30.9 ,28.6 ,29.2 ,27.7 ,30.5 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 20:00,31.3 ,27.9 ,28.2 ,30.9 ,28.5 ,29.2 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 21:00,31.3 ,27.9 ,28.2 ,30.9 ,28.5 ,29.2 ,27.7 ,30.5 ,27.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 22:00,31.3 ,27.9 ,28.2 ,30.9 ,28.5 ,29.2 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/30 23:00,31.3 ,27.8 ,28.2 ,30.9 ,28.4 ,29.2 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 0:00,31.3 ,27.8 ,28.2 ,30.9 ,28.4 ,29.1 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 1:00,31.3 ,27.8 ,28.2 ,30.9 ,28.5 ,29.2 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 2:00,31.3 ,27.8 ,28.2 ,30.9 ,28.5 ,29.2 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 3:00,31.3 ,27.8 ,28.2 ,30.9 ,28.5 ,29.2 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 4:00,31.3 ,27.8 ,28.2 ,30.8 ,28.4 ,29.2 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 5:00,31.3 ,27.8 ,28.1 ,30.8 ,28.4 ,29.1 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 6:00,31.3 ,27.7 ,28.1 ,30.9 ,28.5 ,29.1 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 7:00,31.3 ,27.7 ,28.2 ,30.8 ,28.4 ,29.1 ,27.7 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 8:00,31.2 ,27.7 ,28.1 ,30.8 ,28.4 ,29.1 ,27.6 ,30.5 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 9:00,31.2 ,27.7 ,28.1 ,30.8 ,28.4 ,29.0 ,27.6 ,30.4 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 10:00,31.2 ,27.6 ,28.1 ,30.8 ,28.4 ,29.0 ,27.6 ,30.4 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 11:00,31.2 ,27.6 ,28.2 ,30.8 ,28.4 ,29.0 ,27.6 ,30.4 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 12:00,31.2 ,27.7 ,28.1 ,30.8 ,28.4 ,29.0 ,27.6 ,30.4 ,27.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 13:00,31.2 ,27.6 ,28.1 ,30.8 ,28.4 ,29.0 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 14:00,31.2 ,27.6 ,28.1 ,30.8 ,28.4 ,29.0 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 15:00,31.2 ,27.7 ,28.0 ,30.8 ,28.4 ,29.0 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 16:00,31.2 ,27.6 ,28.0 ,30.8 ,28.3 ,29.0 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 17:00,31.2 ,27.7 ,28.0 ,30.8 ,28.3 ,29.0 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 18:00,31.2 ,27.6 ,28.0 ,30.8 ,28.3 ,28.9 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 19:00,31.2 ,27.6 ,28.0 ,30.8 ,28.3 ,28.9 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 20:00,31.2 ,27.6 ,28.1 ,30.8 ,28.4 ,28.9 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 21:00,31.2 ,27.6 ,28.0 ,30.8 ,28.4 ,28.9 ,27.6 ,30.4 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 22:00,31.2 ,27.6 ,28.0 ,30.7 ,28.5 ,28.9 ,27.5 ,30.3 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/1 23:00,31.2 ,27.6 ,28.0 ,30.7 ,28.4 ,28.9 ,27.5 ,30.3 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 0:00,31.1 ,27.6 ,28.0 ,30.7 ,28.3 ,28.9 ,27.6 ,30.3 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 1:00,31.1 ,27.6 ,28.0 ,30.7 ,28.3 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 2:00,31.1 ,27.6 ,28.0 ,30.7 ,28.3 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 3:00,31.1 ,27.6 ,28.0 ,30.7 ,28.3 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 4:00,31.1 ,27.6 ,28.0 ,30.7 ,28.2 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 5:00,31.1 ,27.6 ,28.0 ,30.7 ,28.3 ,28.9 ,27.5 ,30.3 ,27.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 6:00,31.1 ,27.5 ,27.9 ,30.7 ,28.3 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 7:00,31.1 ,27.5 ,28.0 ,30.7 ,28.2 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 8:00,31.1 ,27.5 ,27.9 ,30.7 ,28.2 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 9:00,31.1 ,27.5 ,27.9 ,30.7 ,28.2 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 10:00,31.1 ,27.5 ,27.9 ,30.7 ,28.2 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 11:00,31.1 ,27.5 ,27.9 ,30.7 ,28.2 ,28.8 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 12:00,31.1 ,27.5 ,28.0 ,30.7 ,28.2 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 13:00,31.0 ,27.5 ,27.9 ,30.7 ,28.2 ,28.9 ,27.5 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 14:00,31.0 ,27.5 ,27.9 ,30.6 ,28.1 ,28.8 ,27.4 ,30.3 ,27.2 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 15:00,31.0 ,27.5 ,27.9 ,30.6 ,28.2 ,28.8 ,27.4 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 16:00,31.0 ,27.5 ,27.9 ,30.6 ,28.2 ,28.8 ,27.4 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 17:00,31.0 ,27.5 ,27.9 ,30.6 ,28.2 ,28.8 ,27.4 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 18:00,31.0 ,27.5 ,27.9 ,30.6 ,28.2 ,28.8 ,27.4 ,30.3 ,27.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 19:00,31.0 ,27.5 ,27.9 ,30.6 ,28.2 ,28.8 ,27.4 ,30.3 ,27.2 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 20:00,31.0 ,27.5 ,27.9 ,30.6 ,28.1 ,28.8 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 21:00,31.0 ,27.5 ,27.9 ,30.6 ,28.1 ,28.8 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 22:00,31.0 ,27.5 ,27.8 ,30.6 ,28.1 ,28.8 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/2 23:00,31.0 ,27.4 ,27.8 ,30.6 ,28.1 ,28.8 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 0:00,31.0 ,27.5 ,27.8 ,30.6 ,28.1 ,28.7 ,27.4 ,30.2 ,27.1 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 1:00,31.0 ,27.4 ,27.8 ,30.6 ,28.1 ,28.8 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 2:00,31.0 ,27.4 ,27.8 ,30.6 ,28.1 ,28.7 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 3:00,31.0 ,27.4 ,27.8 ,30.6 ,28.1 ,28.8 ,27.4 ,30.2 ,27.1 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 4:00,31.0 ,27.4 ,27.8 ,30.5 ,28.1 ,28.7 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 5:00,30.9 ,27.4 ,27.8 ,30.6 ,28.1 ,28.7 ,27.4 ,30.2 ,27.1 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 6:00,30.9 ,27.4 ,27.8 ,30.6 ,28.1 ,28.7 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 7:00,30.9 ,27.4 ,27.8 ,30.6 ,28.1 ,28.7 ,27.4 ,30.2 ,27.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 8:00,30.9 ,27.4 ,27.8 ,30.6 ,28.1 ,28.7 ,27.4 ,30.2 ,27.1 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 9:00,30.9 ,27.4 ,27.8 ,30.5 ,28.1 ,28.8 ,27.3 ,30.2 ,27.1 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 10:00,30.9 ,27.4 ,27.8 ,30.5 ,28.1 ,28.7 ,27.3 ,30.2 ,27.1 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 11:00,30.9 ,27.4 ,27.7 ,30.5 ,28.1 ,28.7 ,27.3 ,30.2 ,27.1 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 12:00,30.9 ,27.3 ,27.7 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 13:00,30.9 ,27.3 ,27.8 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 14:00,30.9 ,27.3 ,27.7 ,30.5 ,28.1 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 15:00,30.9 ,27.3 ,27.8 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 16:00,30.9 ,27.3 ,27.7 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 17:00,30.9 ,27.3 ,27.7 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 18:00,30.9 ,27.3 ,27.7 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 19:00,30.9 ,27.3 ,27.7 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 20:00,30.9 ,27.3 ,27.7 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 21:00,30.8 ,27.2 ,27.7 ,30.5 ,28.0 ,28.7 ,27.3 ,30.1 ,27.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 22:00,30.8 ,27.2 ,27.7 ,30.5 ,28.0 ,28.6 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/3 23:00,30.8 ,27.2 ,27.7 ,30.5 ,28.0 ,28.6 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 0:00,30.8 ,27.2 ,27.7 ,30.5 ,28.0 ,28.6 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 1:00,30.8 ,27.2 ,27.7 ,30.5 ,28.0 ,28.6 ,27.3 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 2:00,30.8 ,27.2 ,27.6 ,30.5 ,28.0 ,28.6 ,27.2 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 3:00,30.8 ,27.2 ,27.7 ,30.5 ,28.0 ,28.6 ,27.2 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 4:00,30.8 ,27.2 ,27.7 ,30.5 ,28.0 ,28.6 ,27.2 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 5:00,30.8 ,27.2 ,27.6 ,30.5 ,28.0 ,28.6 ,27.2 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 6:00,30.8 ,27.2 ,27.6 ,30.4 ,27.9 ,28.6 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 7:00,30.8 ,27.2 ,27.6 ,30.5 ,28.0 ,28.6 ,27.2 ,30.0 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 8:00,30.8 ,27.2 ,27.6 ,30.4 ,27.9 ,28.6 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 9:00,30.8 ,27.2 ,27.6 ,30.4 ,27.9 ,28.6 ,27.2 ,30.1 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 10:00,30.8 ,27.2 ,27.6 ,30.4 ,27.9 ,28.6 ,27.2 ,30.1 ,27.0 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 11:00,30.8 ,27.2 ,27.6 ,30.4 ,27.9 ,28.6 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 12:00,30.8 ,27.2 ,27.6 ,30.4 ,27.9 ,28.6 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 13:00,30.8 ,27.2 ,27.6 ,30.4 ,27.8 ,28.6 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 14:00,30.8 ,27.2 ,27.6 ,30.4 ,27.8 ,28.6 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 15:00,30.7 ,27.1 ,27.5 ,30.4 ,27.8 ,28.5 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 16:00,30.7 ,27.1 ,27.6 ,30.4 ,27.9 ,28.5 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 17:00,30.7 ,27.2 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 18:00,30.7 ,27.2 ,27.6 ,30.4 ,27.8 ,28.5 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 19:00,30.7 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 20:00,30.7 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 21:00,30.7 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.2 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 22:00,30.7 ,27.1 ,27.5 ,30.4 ,27.8 ,28.5 ,27.1 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/4 23:00,30.7 ,27.1 ,27.5 ,30.3 ,27.8 ,28.5 ,27.1 ,30.0 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 0:00,30.7 ,27.1 ,27.5 ,30.3 ,27.8 ,28.5 ,27.1 ,30.0 ,26.9 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 1:00,30.7 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,30.0 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 2:00,30.7 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,30.0 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 3:00,30.7 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,30.0 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 4:00,30.7 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,30.0 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 5:00,30.7 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 6:00,30.7 ,27.1 ,27.5 ,30.3 ,27.8 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 7:00,30.6 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 8:00,30.6 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 9:00,30.6 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 10:00,30.6 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 11:00,30.6 ,27.1 ,27.6 ,30.3 ,27.8 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 12:00,30.6 ,27.1 ,27.6 ,30.3 ,27.7 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 13:00,30.6 ,27.1 ,27.6 ,30.3 ,27.7 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 14:00,30.6 ,27.1 ,27.6 ,30.3 ,27.7 ,28.5 ,27.0 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 15:00,30.6 ,27.1 ,27.6 ,30.3 ,27.7 ,28.5 ,27.0 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 16:00,30.6 ,27.0 ,27.6 ,30.3 ,27.7 ,28.5 ,27.1 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 17:00,30.6 ,27.0 ,27.6 ,30.3 ,27.7 ,28.4 ,27.0 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 18:00,30.6 ,27.1 ,27.6 ,30.2 ,27.7 ,28.5 ,27.0 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 19:00,30.6 ,27.1 ,27.5 ,30.3 ,27.7 ,28.5 ,27.0 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 20:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.5 ,27.0 ,29.9 ,26.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 21:00,30.6 ,27.0 ,27.5 ,30.3 ,27.7 ,28.5 ,27.0 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 22:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.9 ,26.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/5 23:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.5 ,27.0 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 0:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.9 ,26.8 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 1:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.5 ,27.0 ,29.8 ,26.7 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 2:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.5 ,27.0 ,29.9 ,26.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 3:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 4:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.5 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 5:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 6:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 7:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 8:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 9:00,30.6 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 10:00,30.5 ,27.0 ,27.5 ,30.2 ,27.7 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 11:00,30.6 ,27.0 ,27.5 ,30.2 ,27.6 ,28.4 ,27.0 ,29.8 ,26.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 12:00,30.6 ,27.0 ,27.5 ,30.2 ,27.6 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 13:00,30.5 ,27.0 ,27.5 ,30.2 ,27.6 ,28.4 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 14:00,30.5 ,27.0 ,27.4 ,30.2 ,27.6 ,28.3 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 15:00,30.5 ,27.0 ,27.4 ,30.2 ,27.6 ,28.3 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 16:00,30.5 ,26.9 ,27.4 ,30.2 ,27.6 ,28.3 ,27.0 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 17:00,30.5 ,27.0 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 18:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 19:00,30.5 ,27.0 ,27.4 ,30.2 ,27.6 ,28.3 ,26.9 ,29.8 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 20:00,30.5 ,27.0 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 21:00,30.5 ,26.9 ,27.4 ,30.2 ,27.6 ,28.3 ,26.9 ,29.7 ,26.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 22:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/6 23:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 0:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 1:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 2:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 3:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 4:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 5:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 6:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 7:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 8:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 9:00,30.4 ,26.9 ,27.3 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 10:00,30.5 ,27.0 ,27.3 ,30.1 ,27.5 ,28.3 ,26.9 ,29.7 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 11:00,30.5 ,26.9 ,27.4 ,30.1 ,27.6 ,28.3 ,26.9 ,29.7 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 12:00,30.4 ,26.9 ,27.3 ,30.1 ,27.5 ,28.3 ,26.8 ,29.6 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 13:00,30.4 ,26.9 ,27.3 ,30.1 ,27.5 ,28.3 ,26.9 ,29.7 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 14:00,30.4 ,26.9 ,27.3 ,30.1 ,27.5 ,28.3 ,26.8 ,29.6 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 15:00,30.4 ,26.8 ,27.3 ,30.1 ,27.5 ,28.3 ,26.9 ,29.6 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 16:00,30.4 ,26.9 ,27.3 ,30.1 ,27.5 ,28.2 ,26.8 ,29.6 ,26.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 17:00,30.4 ,26.8 ,27.3 ,30.1 ,27.5 ,28.2 ,26.8 ,29.6 ,26.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 18:00,30.4 ,26.8 ,27.3 ,30.0 ,27.5 ,28.2 ,26.8 ,29.6 ,26.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 19:00,30.4 ,26.8 ,27.3 ,30.0 ,27.5 ,28.2 ,26.8 ,29.6 ,26.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 20:00,30.4 ,26.8 ,27.3 ,30.0 ,27.5 ,28.2 ,26.8 ,29.6 ,26.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/7 21:00,30.3 ,26.8 ,27.3 ,30.0 ,27.5 ,28.2 ,26.8 ,29.6 ,26.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
